Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,75.12,33.69
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,169.0,120.95
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,235.68,180.7
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,312.46,248.15
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,379.65,306.55
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,451.89,367.08
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,326.26,267.41
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,135.96,107.98
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,152.39,121.1
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,169.11,133.98
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,280.43,225.12
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,401.26,321.19
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,423.42,337.02
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,445.2,352.83
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,514.16,406.36
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,599.05,470.44
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,516.26,404.57
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,429.08,334.93
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,724.7,568.79
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,976.15,750.48
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,976.71,750.29
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,973.53,749.15
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,963.53,743.34
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,949.92,735.1
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,929.75,721.09
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,913.62,710.02
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,883.29,689.61
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,850.06,667.06
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,809.17,638.71
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,766.17,608.54
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,717.85,574.55
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,668.29,538.96
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,610.53,493.7
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,555.48,449.51
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,491.2,397.42
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,429.09,345.66
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,356.16,283.93
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,289.04,225.61
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,213.74,160.57
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,148.93,103.82
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,66.84,25.38
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,29.25,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,101.96,50.33
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,189.51,136.73
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,256.58,198.25
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,335.95,269.19
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,404.86,330.1
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,478.18,392.47
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,542.26,446.15
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,607.72,499.45
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,666.02,545.93
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,719.09,586.11
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,769.87,621.45
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,818.92,654.81
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,860.72,682.28
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,899.88,707.47
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,933.15,729.19
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,963.15,748.44
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,984.86,760.76
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1002.78,770.48
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1015.53,777.75
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1024.34,782.84
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1026.23,783.35
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1024.11,781.33
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1014.61,774.78
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1001.18,765.76
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,981.53,751.19
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,958.19,734.29
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,928.31,714.06
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,895.21,691.64
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,854.71,663.97
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,811.67,634.37
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,762.69,600.17
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,716.82,567.85
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,658.74,524.76
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,600.3,479.43
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,534.3,428.51
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,469.83,376.82
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,396.6,316.25
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,327.87,257.11
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,250.54,190.32
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,181.45,128.89
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,79.35,35.25
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,31.95,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,103.6,55.4
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,187.8,139.97
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,256.27,204.56
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,332.39,275.25
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,402.94,339.86
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,478.43,406.64
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,542.97,462.37
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,608.91,517.19
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,668.97,565.59
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,724.26,607.32
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,774.79,644.87
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,823.56,680.54
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,867.3,710.61
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,908.58,738.43
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,941.25,759.52
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,970.56,778.03
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,993.19,791.59
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1012.03,802.45
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1024.52,810.38
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1033.01,815.63
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1033.68,814.4
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1030.28,810.52
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1021.19,803.91
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1008.11,794.69
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,987.65,780.8
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,963.54,764.42
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,933.45,743.39
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,900.12,720.04
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,859.3,691.48
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,816.02,660.89
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,766.94,625.96
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,716.16,589.31
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,663.73,548.94
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,606.04,502.25
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,540.55,448.83
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,476.38,394.79
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,404.09,331.74
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,335.89,270.23
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,257.83,200.59
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,188.92,137.34
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,106.87,54.14
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,35.43,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,47.75,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,119.99,66.87
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,204.58,152.13
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,274.55,217.81
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,353.16,289.3
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,421.87,350.76
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,494.29,412.54
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,558.66,466.75
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,620.26,517.02
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,678.35,561.83
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,735.72,602.84
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,786.77,639.21
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,835.98,673.71
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,877.98,701.26
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,917.19,726.5
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,950.78,748.87
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,980.98,768.83
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1000.41,780.31
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1015.72,789.11
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1028.64,797.43
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1037.58,803.19
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1039.91,803.13
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1038.17,800.52
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1029.1,793.67
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1016.05,784.31
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,997.0,771.49
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,974.16,756.23
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,943.33,735.06
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,909.23,711.68
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,866.3,682.43
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,821.17,651.44
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,771.77,617.09
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,725.44,584.58
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,667.04,540.67
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,608.25,494.48
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,542.14,442.38
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,477.48,389.53
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,404.54,327.78
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,335.79,267.41
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,259.37,200.76
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,190.51,138.82
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,106.88,57.77
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,34.87,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,39.66,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,112.26,65.16
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,194.52,144.99
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,262.78,208.4
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,338.25,276.91
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,405.24,336.37
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,475.87,396.25
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,539.04,449.47
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,603.48,501.93
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,659.51,546.17
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,714.69,587.7
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,765.48,623.28
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,814.61,656.98
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,848.74,679.41
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,885.83,703.91
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,918.69,725.9
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,948.43,745.59
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,970.47,758.74
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,988.87,769.43
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1000.9,776.5
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1009.12,781.08
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,964.4,747.98
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,912.97,710.63
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,952.98,738.73
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,985.22,760.46
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,964.92,746.31
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,941.16,730.34
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,911.21,709.74
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,884.86,691.77
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,841.93,662.31
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,797.07,631.36
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,746.89,596.41
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,695.36,560.02
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,636.32,514.74
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,580.28,470.6
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,514.51,418.79
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,450.75,366.86
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,376.19,304.79
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,307.32,245.49
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,231.27,179.6
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,165.03,120.93
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,82.15,46.78
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,42.83,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,115.0,68.45
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,195.24,145.52
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,263.89,209.85
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,339.92,280.15
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,406.93,341.56
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,477.54,404.08
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,541.47,459.66
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,606.78,514.71
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,665.64,563.18
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,724.18,609.13
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,770.29,642.86
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,819.5,678.57
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,861.53,708.42
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,900.98,736.06
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,934.15,759.58
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,964.08,780.6
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,988.61,797.79
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1009.56,812.4
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1022.48,820.66
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1031.44,826.13
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1033.33,825.27
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1031.19,821.64
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1022.78,814.93
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1010.41,805.52
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,990.72,790.93
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,967.32,773.8
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,937.16,751.8
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,903.72,727.47
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,862.88,697.87
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,819.67,666.4
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,770.73,631.13
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,724.83,597.84
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,667.14,552.79
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,608.98,505.29
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,543.67,451.61
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,479.66,397.5
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,407.93,335.17
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,340.17,274.3
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,264.63,206.77
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,196.23,144.33
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,115.77,68.26
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,43.21,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,36.88,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,108.81,67.38
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,188.01,141.48
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,255.98,203.98
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,333.29,273.53
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,403.13,335.02
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,476.4,397.06
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,540.75,450.14
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,606.53,502.45
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,665.58,547.86
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,724.5,590.81
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,775.7,626.82
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,819.55,656.97
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,862.27,685.09
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,902.5,711.06
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,935.62,734.16
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,965.53,755.04
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,987.26,769.15
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1005.22,780.75
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1017.97,788.15
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1026.84,793.41
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1028.72,794.0
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1026.64,792.04
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1017.3,785.37
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1004.09,776.22
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,985.01,763.61
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,962.25,748.55
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,932.03,727.45
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,898.62,704.18
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,858.64,676.49
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,816.09,646.77
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,772.33,616.29
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,721.26,580.01
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,663.31,536.18
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,605.01,490.1
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,539.39,438.34
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,475.18,385.92
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,403.63,325.97
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,338.22,268.92
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,261.13,201.54
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,193.11,140.61
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,114.33,68.71
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,42.11,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,55.05,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,128.04,79.35
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,209.73,156.46
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,278.68,221.09
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,355.81,291.79
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,423.88,353.6
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,495.57,416.3
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,559.06,470.73
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,619.72,521.22
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,677.73,567.99
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,735.09,610.83
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,670.49,556.39
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,557.85,461.21
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,595.31,489.67
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,632.28,516.79
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,816.62,661.8
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,979.43,778.95
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1000.48,790.88
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1017.49,800.81
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1031.05,809.93
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1040.6,816.38
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1043.75,818.85
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1042.79,818.61
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1034.17,812.74
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1021.5,804.19
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1003.09,790.5
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,980.78,774.16
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,950.9,753.6
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,917.6,730.58
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,878.67,703.33
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,836.8,673.76
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,788.36,639.31
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,737.94,602.99
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,681.67,560.59
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,624.44,514.24
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,560.38,462.11
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,497.18,409.1
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,429.45,350.31
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,362.01,289.89
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,285.03,221.22
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,215.98,157.85
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,134.89,82.7
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,61.68,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,58.03,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,130.55,82.43
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,211.14,157.51
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,279.26,220.87
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,355.39,289.53
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,422.97,349.17
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,494.05,408.83
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,553.7,458.2
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,617.13,508.64
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,674.16,552.59
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,730.4,592.44
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,780.44,627.22
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,828.54,660.09
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,869.72,686.25
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,908.08,710.06
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,940.76,731.82
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,970.04,751.18
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,989.61,762.97
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1005.04,772.05
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1017.49,780.08
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1026.0,785.57
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1027.45,784.92
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1024.89,781.75
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1015.97,775.28
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1003.11,766.33
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,983.98,752.42
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,961.15,736.15
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,931.1,716.08
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,897.81,693.78
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,857.32,666.34
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,814.42,637.03
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,765.57,602.54
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,715.05,566.45
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,663.57,528.04
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,606.71,483.33
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,542.38,433.73
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,479.29,383.32
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,409.83,326.25
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,343.81,269.79
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,268.0,204.7
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,202.45,146.54
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,124.5,77.11
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,52.03,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,53.68,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,126.48,81.32
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,203.18,151.34
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,270.92,213.64
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,346.85,281.64
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,414.17,340.31
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,485.24,399.38
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,548.49,451.25
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,612.87,502.19
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,666.19,542.42
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,722.65,581.79
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,772.84,615.86
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,821.28,648.06
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,863.16,675.05
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,902.35,699.84
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,934.82,719.33
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,964.01,736.42
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,986.98,749.62
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1006.24,760.38
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1018.73,768.16
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1027.27,773.49
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1028.95,772.97
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1026.61,770.0
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1018.15,764.63
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1005.73,756.84
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,985.77,742.7
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,962.16,726.3
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,933.14,707.72
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,900.85,686.9
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,861.62,661.2
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,819.78,633.49
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,771.05,600.31
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,720.58,565.51
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,668.59,527.83
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,611.36,483.86
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,547.1,435.37
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,483.92,385.81
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,412.98,328.33
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,345.84,271.54
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,269.78,206.33
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,203.9,147.91
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,125.61,78.93
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,58.69,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,63.53,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,131.46,84.56
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,209.22,154.4
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,277.71,216.72
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,354.26,284.57
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,422.49,343.98
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,494.45,403.98
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,558.26,455.66
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,623.11,506.22
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,676.89,547.07
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,733.79,587.26
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,784.26,621.88
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,832.89,654.65
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,875.1,681.37
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,914.59,705.84
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,947.49,727.58
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,977.03,746.99
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,997.61,759.13
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1014.15,768.61
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1026.06,775.79
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1034.03,780.44
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1035.23,779.11
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1032.4,775.27
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1023.59,768.7
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,1010.84,759.68
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,990.01,744.3
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,965.57,726.79
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,935.78,708.13
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,902.8,687.24
