Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,862.39,659.78
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,819.45,630.47
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,775.5,600.09
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,724.26,564.12
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,666.0,521.07
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,607.49,475.72
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,543.12,428.54
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,480.01,380.26
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,408.32,322.56
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,342.54,267.32
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,266.48,202.79
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,198.99,143.88
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,121.96,77.32
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,56.32,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.63,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,8.1,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,52.78,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,118.23,77.51
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,195.62,145.21
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,262.34,204.7
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,337.72,270.04
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,405.65,327.33
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,476.25,383.95
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,539.54,432.82
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,604.17,480.44
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,662.06,521.42
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,719.65,559.65
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,769.99,590.78
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,818.68,619.88
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,854.97,640.53
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,894.51,663.07
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,927.23,682.37
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,956.79,699.61
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,981.1,712.95
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,1001.92,724.1
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,1014.22,732.77
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,1022.63,739.21
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,1023.78,739.79
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,1020.99,738.06
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,1011.71,733.13
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,998.59,725.92
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,978.02,714.63
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,953.93,701.06
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,924.0,684.39
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,890.94,665.51
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,853.07,642.29
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,806.77,612.93
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,757.79,581.03
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,707.35,547.6
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,649.3,506.15
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,591.14,462.89
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,528.42,415.9
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,465.37,366.98
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,394.84,310.67
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,328.77,255.79
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,254.32,193.26
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,188.5,136.47
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,114.41,73.57
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,51.35,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,17.68,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,14.62,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,41.03,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,100.91,67.69
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,170.23,127.68
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,234.16,184.24
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,306.26,246.88
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,371.91,302.29
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,442.55,359.35
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,504.66,408.43
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,568.77,457.16
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,627.01,498.81
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,685.72,539.14
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,735.67,574.2
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,784.46,607.52
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,823.94,632.79
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,864.98,658.91
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,898.0,679.65
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,928.16,698.45
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,961.21,719.62
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,983.42,733.49
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,995.88,742.05
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,1004.59,748.35
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,869.07,657.52
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,698.81,532.1
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,861.38,656.13
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,985.26,740.55
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,836.42,638.6
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,662.3,509.45
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,654.66,506.5
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,644.36,500.6
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,743.42,578.71
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,805.27,624.81
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,756.69,591.6
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,706.6,557.57
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,649.52,515.8
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,592.21,472.04
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,528.48,422.86
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,468.12,374.63
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,397.65,316.29
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,331.43,259.72
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,258.03,197.38
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,193.01,140.73
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,118.92,77.48
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,56.11,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,19.45,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.63,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.86,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,44.72,29.4
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,80.08,59.97
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,113.31,89.0
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,148.22,119.23
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,181.54,147.42
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,215.72,175.67
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,248.13,202.12
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,281.12,228.56
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,347.43,281.98
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,418.88,338.5
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,450.14,362.3
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,480.61,385.26
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,338.66,270.46
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,171.93,133.65
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,178.71,139.0
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,185.56,144.28
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,359.46,283.41
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,544.37,425.25
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,661.27,515.9
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,778.51,604.51
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,694.63,538.05
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,608.24,470.04
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,654.12,505.22
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,683.8,527.94
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,686.04,530.22
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,685.88,530.88
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,670.67,520.5
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,653.25,508.55
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,737.4,575.13
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,787.0,612.54
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,600.76,473.84
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,417.16,330.4
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,417.63,332.52
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,403.05,321.98
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,356.16,285.52
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,310.86,249.52
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,262.54,209.81
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,216.18,170.75
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,166.08,128.43
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,120.04,88.82
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,68.72,46.04
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,20.17,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,16.84,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,46.93,2.9
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,108.9,73.31
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,185.21,137.95
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,250.28,195.66
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,324.07,260.14
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,393.8,319.76
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,469.57,382.53
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,533.03,434.24
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,596.11,484.14
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,655.81,530.25
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,715.76,574.57
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,766.49,610.64
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,815.66,645.16
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,858.11,673.41
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,898.11,699.66
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,923.86,715.59
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,953.22,734.13
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,975.85,748.28
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,994.95,760.06
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,1006.98,768.23
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,1015.24,773.98
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,1017.49,775.77
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,1015.88,775.09
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,1007.15,768.57
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,994.63,759.64
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,976.87,747.59
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,955.39,733.11
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,926.92,713.49
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,895.28,691.72
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,857.68,665.73
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,817.26,637.66
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,775.1,608.58
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,725.47,573.9
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,671.95,534.83
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,617.13,492.53
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,553.78,443.32
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,491.33,393.17
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,424.36,337.85
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,359.81,282.44
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,284.4,217.73
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,216.52,157.78
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,142.55,93.55
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,78.05,10.35
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,26.46,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,24.28,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,70.74,14.27
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,133.82,90.52
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,208.51,155.7
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,274.93,215.29
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,349.27,280.23
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,415.0,336.48
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,482.97,392.25
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,545.29,442.36
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,608.75,491.66
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,665.65,534.46
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,722.0,574.48
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,772.13,608.39
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,814.88,636.42
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,855.52,662.59
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,893.51,686.67
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,925.73,705.75
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,954.78,722.43
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,973.89,732.19
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,989.12,739.36
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,1000.59,745.5
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,1008.3,749.22
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,1008.12,746.74
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,1004.14,741.97
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,995.05,734.67
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,982.26,725.08
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,969.39,716.0
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,944.96,699.39
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,914.51,678.95
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,881.06,656.58
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,843.82,631.67
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,803.92,604.89
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,751.19,569.84
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,696.63,533.13
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,644.75,496.29
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,592.65,457.3
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,530.88,412.67
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,468.63,365.92
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,400.42,312.24
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,335.89,259.28
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,262.28,198.34
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,196.87,142.51
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,124.66,82.12
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,63.71,13.35
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,21.92,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,26.27,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,77.14,22.69
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,140.91,96.4
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,216.54,162.85
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,283.5,223.46
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,356.7,288.09
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,423.33,345.78
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,493.35,404.04
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,556.28,454.99
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,620.21,504.89
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,677.19,547.01
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,733.51,585.6
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,778.51,614.85
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,826.43,645.56
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,867.68,671.15
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,906.22,694.44
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,938.35,714.32
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,967.25,731.88
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,988.97,743.1
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,1006.91,751.8
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,1019.15,758.74
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,1027.52,763.3
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,1028.59,762.37
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,1025.72,759.11
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,1016.86,753.59
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,1004.14,745.75
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,984.49,732.09
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,961.3,716.28
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,931.25,696.89
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,898.08,675.45
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,858.65,650.15
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,822.54,626.99
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,773.63,595.03
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,723.05,561.52
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,666.04,521.32
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,608.65,478.65
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,544.68,430.75
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,483.57,383.27
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,413.53,326.52
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,347.33,270.94
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,273.22,208.85
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,207.0,151.51
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,132.96,88.69
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,70.83,20.45
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,24.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,22.11,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,61.96,22.52
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,123.18,84.97
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,198.16,148.81
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,264.43,207.6
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,339.02,272.77
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,252.28,205.79
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,110.02,86.86
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,189.85,153.3
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,271.22,219.58
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,230.12,184.28
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,177.77,139.86
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,223.83,176.54
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,282.31,222.27
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,602.77,480.14
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,910.6,704.62
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,943.37,724.76
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,972.9,744.26
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,996.27,758.38
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,1016.04,770.1
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,1028.42,778.03
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,1036.86,783.46
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,1038.65,783.37
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,1036.42,780.76
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,1027.97,775.27
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,1015.59,767.29
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,995.78,754.72
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,972.27,739.71
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,942.52,719.73
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,909.51,697.51
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,866.32,668.34
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,826.89,641.7
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,778.22,607.64
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,727.85,572.08
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,669.33,529.4
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,610.64,484.35
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,546.48,435.35
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,483.54,385.65
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,414.02,328.48
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,347.07,271.75
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,273.25,208.95
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,207.41,151.53
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,132.14,88.03
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,69.72,23.88
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,23.97,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,23.74,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,67.18,27.88
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,128.99,88.06
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,204.74,152.08
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,270.43,210.2
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,344.15,274.26
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,220.12,178.19
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,49.26,35.71
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,129.82,102.62
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,214.35,171.08
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,241.85,192.36
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,269.86,213.83
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,391.35,310.73
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,522.58,411.87
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,706.62,554.77
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,897.8,690.71
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,923.3,706.0
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,952.49,724.85
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,971.02,734.83
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,994.13,748.02
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,1005.56,754.76
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,1004.55,753.3
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,1005.47,751.89
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,1011.35,754.11
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,1001.65,747.24
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,988.25,738.13
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,967.86,723.33
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,944.07,706.42
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,914.22,686.63
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,881.4,664.85
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,840.95,638.0
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,798.25,609.44
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,749.58,576.94
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,699.55,543.07
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,645.38,503.39
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,588.64,460.68
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,524.71,412.61
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,462.47,364.29
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,393.65,308.78
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,329.08,255.05
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,256.6,194.91
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,192.28,140.15
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,121.5,81.4
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,62.55,24.34
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,22.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,20.64,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,57.71,26.57
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,112.43,77.25
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,178.98,132.82
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,239.8,185.49
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,311.22,246.29
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,374.58,299.8
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,442.52,355.67
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,294.71,238.56
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,93.85,71.72
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,91.22,69.36
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,88.7,66.97
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,95.88,72.45
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,103.08,77.9
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,126.38,96.15
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,149.9,114.35
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,155.69,118.72
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,161.52,123.16
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,291.04,224.4
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,417.81,320.17
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,338.8,259.45
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,249.25,190.31
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,218.53,166.37
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,188.1,142.52
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,201.52,153.01
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,214.98,163.49
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,286.92,219.32
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,349.81,267.5
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,382.71,293.37
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,414.1,318.0
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,384.51,295.87
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,355.3,274.09
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,345.6,268.13
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,334.68,261.09
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,280.98,219.43
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,229.93,179.48
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,202.37,158.32
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,175.41,137.25
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,146.7,114.4
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,118.8,91.83
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,87.44,66.14
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,61.51,44.63
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,38.98,25.45
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,16.71,4.31
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.72,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,11.12,1.76
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,23.2,13.27
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,35.3,23.75
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,49.91,36.25
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,64.75,48.8
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,85.13,65.64
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,105.6,82.24
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,126.45,99.06
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,147.44,115.79
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,199.91,158.17
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,264.24,209.23
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,175.07,137.45
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,84.83,63.88
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,152.68,118.41
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,222.73,173.22
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,204.81,158.66
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,187.0,144.4
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,225.84,174.74
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,265.23,205.02
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,285.03,219.96
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,304.95,234.92
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,240.97,185.53
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,178.15,136.63
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,182.59,140.21
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,187.03,143.62
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,179.11,137.12
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,171.23,130.74
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,314.19,242.33
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,461.65,350.88
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,428.02,325.05
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,383.98,293.11
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,354.74,272.7
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,325.71,252.02
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,221.32,172.11
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,118.54,90.97
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,104.03,80.11
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,89.57,68.76
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,74.66,56.69
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,59.8,44.45
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,45.55,32.48
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,31.57,20.58
