Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,38.71,14.22
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,89.84,59.97
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,149.57,108.37
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,220.28,166.97
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,189.94,148.71
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,126.84,99.33
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,307.0,245.77
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,508.45,404.96
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,570.83,452.91
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,634.5,501.09
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,697.21,548.07
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,763.46,594.42
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,814.64,630.97
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,858.28,662.07
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,903.95,693.49
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,947.61,723.33
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,980.83,746.16
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,1010.65,766.73
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,1035.4,782.31
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1056.46,795.44
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,1069.11,803.62
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,1077.67,809.18
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,1080.33,810.9
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1078.79,809.95
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,1069.26,803.1
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,1055.61,793.63
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,1037.1,781.0
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,1014.57,765.75
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,984.35,745.3
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,950.62,722.5
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,909.62,694.6
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,865.93,664.73
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,817.18,631.9
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,766.33,597.24
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,709.93,556.95
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,652.31,513.73
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,588.76,465.52
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,528.03,417.84
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,458.56,361.29
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,391.47,304.81
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,317.94,242.73
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,250.32,183.65
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,175.67,119.52
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,113.29,66.31
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,41.82,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,54.42,22.14
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,137.6,89.96
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,202.8,147.06
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,278.89,213.89
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,347.76,274.7
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,421.99,337.62
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,490.02,393.41
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,560.21,448.43
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,623.78,497.65
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,684.01,542.97
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,741.05,581.95
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,796.73,618.34
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,846.45,648.43
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,893.86,675.96
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,934.94,698.85
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,972.87,719.06
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,1004.4,736.7
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,1032.33,751.85
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,1052.49,760.48
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,1068.57,766.52
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,1080.2,772.22
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,1087.72,775.53
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,1087.16,773.54
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,1082.44,769.27
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,1071.96,763.16
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,1057.42,754.77
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,1035.59,742.0
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,1010.03,727.04
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,979.43,708.95
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,945.49,688.72
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,903.89,664.15
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,859.63,637.52
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,810.25,607.6
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,763.45,578.9
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,705.27,541.01
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,646.37,499.49
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,581.58,451.69
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,517.57,402.89
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,447.16,347.57
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,380.62,293.27
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,307.29,233.22
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,240.45,176.3
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,166.76,114.48
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,105.92,63.67
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,40.04,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,50.97,23.32
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,122.81,81.63
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,184.27,133.92
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,257.55,196.64
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,254.49,201.27
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,218.98,175.54
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,213.0,170.75
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,192.95,153.36
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,287.12,228.7
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,383.82,303.45
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,445.53,349.08
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,501.39,389.76
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,475.88,368.06
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,453.9,349.06
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,475.81,364.21
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,497.24,378.61
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,754.36,571.95
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,996.15,733.9
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,1017.77,744.86
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,1035.69,755.94
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,1046.74,763.06
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,1053.89,767.89
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,1053.68,766.71
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,1049.52,763.22
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,1039.34,757.53
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,1025.33,749.53
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,1003.88,735.38
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,978.97,719.09
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,948.15,701.29
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,921.05,685.92
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,874.33,656.2
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,826.08,625.2
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,774.21,590.61
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,719.97,553.93
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,661.74,512.84
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,603.53,469.67
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,543.99,425.69
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,484.86,380.52
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,415.58,325.48
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,350.37,272.07
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,279.46,213.87
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,215.58,159.87
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,144.95,101.24
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,88.7,55.21
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,35.3,2.18
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,23.94,11.6
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,44.13,30.78
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,72.73,55.23
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,101.7,79.95
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,131.97,105.53
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,163.89,132.12
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,203.35,164.22
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,245.03,197.56
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,272.02,218.52
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,298.6,238.75
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,313.73,249.46
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,327.74,259.12
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,269.76,212.04
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,202.51,157.43
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,217.25,168.6
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,232.14,179.71
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,253.13,195.51
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,274.28,211.32
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,231.62,177.69
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,189.32,144.34
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,185.46,141.3
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,181.56,138.22
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,200.24,152.55
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,218.98,166.82
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,333.35,255.42
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,440.28,336.51
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,294.16,225.49
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,147.3,111.1
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,496.95,390.15
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,793.24,612.67
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,620.75,481.14
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,463.28,358.67
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,448.89,350.02
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,432.46,339.25
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,355.76,279.59
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,276.75,217.46
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,399.38,318.41
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,472.24,376.22
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,404.97,320.64
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,341.41,267.17
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,272.03,209.11
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,207.98,154.41
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,141.77,98.88
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,87.83,54.76
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,35.46,4.81
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.88,11.29
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,41.56,28.63
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,66.93,50.1
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,93.55,72.58
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,125.26,99.04
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,155.91,124.32
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,114.83,90.19
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,70.74,53.2
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,58.61,42.93
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,46.5,32.73
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,69.85,51.63
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,93.38,70.43
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,226.11,177.41
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,362.22,284.21
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,341.31,266.23
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,319.32,247.7
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,330.99,256.37
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,342.65,265.0
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,422.54,326.89
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,503.84,388.76
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,505.08,389.14
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,505.88,389.44
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,486.89,374.75
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,467.6,359.9
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,533.53,410.91
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,584.42,450.17
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,559.64,431.66
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,534.63,413.15
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,468.28,363.04
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,415.65,322.78
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,421.71,328.83
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,436.21,341.1
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,286.79,225.24
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,149.61,115.63
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,110.27,84.37
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,71.69,53.26
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,52.54,37.82
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,33.43,22.19
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,28.31,18.0
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,23.19,13.77
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,18.54,9.9
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.89,5.98
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.72,2.39
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.39,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.77,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.63,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.48,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.34,1.36
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.19,2.91
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,8.34,1.33
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.49,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,82.16,62.08
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,161.17,125.59
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,263.54,207.47
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,366.05,287.51
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,364.57,284.37
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,361.33,280.06
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,487.9,377.75
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,621.53,477.38
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,643.21,491.55
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,663.8,505.17
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,694.72,525.82
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,725.03,545.65
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,820.74,614.99
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,906.59,675.38
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,841.27,626.2
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,763.75,569.42
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,789.57,590.63
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,824.5,617.1
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,780.27,584.57
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,726.15,545.68
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,816.34,615.11
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,881.59,661.47
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,841.08,632.53
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,795.48,600.86
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,676.03,515.48
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,571.98,438.14
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,583.79,449.99
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,586.02,453.19
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,523.19,406.14
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,462.14,359.48
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,395.95,307.57
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,331.21,255.38
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,263.47,200.35
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,203.08,150.07
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,137.85,96.59
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,84.81,54.14
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,34.31,8.64
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.41,0.57
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.73,2.54
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,12.05,4.49
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,13.45,5.63
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.85,6.77
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,32.52,21.43
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,50.24,35.96
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,41.86,28.88
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,33.49,21.87
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,39.56,26.77
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,45.64,31.64
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,62.0,44.72
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,78.38,57.66
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,70.45,51.32
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,62.52,45.0
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,77.03,56.59
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,91.68,68.19
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,209.94,161.42
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,331.92,254.61
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,301.14,231.28
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,270.5,208.22
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,180.95,138.87
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,93.56,69.73
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,86.41,64.02
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,79.34,58.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,148.94,113.96
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,220.03,169.96
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,164.27,126.24
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,109.63,82.98
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,69.89,51.35
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,30.69,19.6
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,20.44,11.24
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,10.21,2.81
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,161.81,129.33
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,303.33,242.96
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,260.73,207.9
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,219.64,173.97
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,175.53,137.34
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,134.25,102.45
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,93.23,67.72
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,56.36,36.84
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,25.28,6.99
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.55,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.79,1.87
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.04,4.7
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,15.29,7.48
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,18.55,10.23
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,16.7,8.58
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.85,6.94
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,139.99,112.04
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,273.99,221.15
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,391.69,316.42
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,521.0,418.35
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,554.95,443.86
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,588.55,469.22
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,439.92,350.66
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,271.2,213.33
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,199.53,156.27
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,128.92,99.28
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,124.14,95.21
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,119.36,91.13
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,77.99,57.78
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,37.32,24.8
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,65.36,47.58
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,93.61,70.39
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,130.47,100.11
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,167.67,129.92
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,213.03,166.16
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,258.78,202.47
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,178.93,139.24
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,101.06,76.75
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,153.09,119.02
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,205.91,161.5
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,228.08,179.74
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,257.83,203.98
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,134.87,105.54
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,26.01,16.02
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,78.7,60.01
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,133.93,105.97
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,115.12,90.69
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,96.38,75.35
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,77.7,59.94
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,59.09,44.25
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,41.51,29.1
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,24.13,14.04
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,12.05,1.41
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,23.21,12.95
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,39.24,27.29
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,60.27,45.42
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,81.37,63.33
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,103.62,81.79
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,126.41,100.38
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,153.03,121.82
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,180.55,143.67
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,93.44,72.24
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,9.29,2.11
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,162.58,128.65
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,326.33,257.53
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,347.48,272.74
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,368.57,288.27
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,477.7,372.02
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,580.98,448.77
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,600.25,461.26
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,618.44,473.37
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,735.72,559.97
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,855.89,644.92
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,844.28,634.0
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,829.79,622.23
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,752.56,564.79
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,672.19,504.9
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,531.86,403.22
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,380.18,289.62
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,307.64,235.74
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,249.82,191.74
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,181.4,138.96
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,114.44,86.33
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,102.94,77.41
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,91.48,68.42
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,58.21,41.87
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,25.11,15.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,115.58,89.22
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,209.09,164.36
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,134.61,104.97
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,63.27,47.0
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,54.39,39.94
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,45.53,32.72
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,36.67,25.37
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,27.83,17.89
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,19.93,11.09
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,12.04,4.23
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,6.01,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,10.25,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,27.72,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,73.63,44.41
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,133.04,91.87
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,194.9,144.04
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,267.45,205.75
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,332.05,261.37
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,402.14,319.94
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,468.75,374.4
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,538.69,429.92
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,599.27,477.12
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,660.24,523.38
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,717.78,564.2
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,774.94,602.8
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,817.86,629.74
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,863.35,658.1
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,904.02,683.05
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,942.05,705.94
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,805.37,609.19
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,618.59,467.99
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,716.23,540.11
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,814.53,608.74
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,544.98,415.09
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,249.36,189.99
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,515.71,395.93
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,773.46,580.97
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,918.13,687.42
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,1024.45,758.65
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,1002.94,744.89
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,977.96,729.99
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,947.89,710.52
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,914.65,688.94
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,872.26,661.03
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,833.42,635.49
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,785.2,604.29
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,735.28,571.47
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,679.25,531.9
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,622.57,489.77
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,560.01,442.4
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,499.31,394.99
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,433.55,341.54
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,370.14,288.36
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,299.89,229.66
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,235.76,174.44
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,167.38,116.09
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,109.63,67.81
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,42.83,15.96
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,11.23,0.0
