Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,841.16,647.38
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,887.67,677.97
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,931.59,706.49
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,969.92,729.6
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1005.05,750.37
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1033.4,768.43
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1058.06,784.15
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1076.93,794.65
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1091.81,802.68
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1100.09,807.64
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1104.24,810.13
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1101.74,807.42
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1095.1,802.24
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1082.87,794.7
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1066.62,784.71
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1043.51,770.35
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1016.68,753.64
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,984.43,733.35
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,948.88,710.8
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,905.08,682.53
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,858.98,652.48
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,809.19,619.24
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,757.5,584.3
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,703.52,546.9
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,645.25,503.85
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,581.63,455.51
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,518.51,406.11
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,451.3,352.17
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,386.39,298.32
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,316.35,239.57
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,251.61,183.71
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,184.04,126.19
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,125.78,77.88
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,67.75,35.51
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,26.02,5.59
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,44.6,20.76
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,97.8,57.58
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,153.28,102.54
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,219.55,159.29
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,283.39,215.33
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,353.27,275.14
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,418.99,330.51
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,487.18,385.85
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,551.27,435.31
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,616.31,483.47
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,676.27,526.86
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,732.59,565.61
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,786.53,600.06
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,838.79,632.57
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,885.13,661.19
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,928.96,687.65
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,966.81,708.96
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1001.51,727.96
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1029.96,744.21
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1054.78,758.14
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1073.37,767.44
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1088.03,774.42
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1096.66,779.31
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1101.21,781.9
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1099.14,779.86
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1092.99,775.5
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1080.79,768.35
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1064.62,758.92
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1042.12,746.33
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1015.91,731.45
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,983.33,711.86
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,947.48,690.14
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,906.24,665.28
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,862.22,638.3
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,812.2,607.64
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,760.28,575.12
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,706.01,538.97
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,647.49,497.16
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,584.44,450.63
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,521.81,402.88
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,454.7,349.62
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,389.66,296.24
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,319.2,238.69
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,254.01,183.59
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,186.49,126.58
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,127.89,78.28
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,69.42,36.06
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,27.24,6.86
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.8,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,45.98,22.78
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,98.48,59.57
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,152.97,103.75
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,218.16,159.43
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,280.91,214.64
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,350.04,274.24
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,414.89,329.2
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,482.82,384.68
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,546.09,434.66
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,610.46,483.69
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,669.76,527.68
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,728.61,569.74
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,782.22,605.14
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,829.92,635.7
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,875.89,664.28
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,919.41,690.66
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,956.96,711.52
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,991.46,730.02
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1019.81,746.77
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1044.64,761.17
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1063.3,770.06
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1078.14,776.52
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1086.04,780.16
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1089.94,781.43
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1087.8,777.49
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1081.66,771.23
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1069.54,762.93
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1053.54,752.35
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1031.24,736.49
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,1005.28,718.53
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,973.05,697.57
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,937.61,674.62
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,895.99,648.24
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,851.73,620.06
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,802.38,589.5
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,751.18,557.3
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,697.9,521.35
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,640.27,480.35
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,577.18,435.25
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,514.63,388.98
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,448.17,337.77
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,383.76,286.32
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,314.91,231.64
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,251.31,179.11
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,184.45,123.74
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,126.41,76.67
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,68.61,35.41
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,26.78,7.3
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.8,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,49.01,23.8
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,102.53,60.73
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,158.44,106.0
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,224.72,162.49
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,288.41,218.38
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,357.71,277.8
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,422.96,332.49
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,490.52,386.94
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,553.56,436.03
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,617.37,483.84
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,676.79,527.38
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,735.61,568.67
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,784.98,600.93
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,835.82,633.76
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,881.23,662.07
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,924.12,688.3
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,961.03,710.55
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,994.79,730.59
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1022.32,747.92
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1046.24,762.99
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1064.44,773.27
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1078.76,781.17
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1087.14,786.56
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1091.5,789.56
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1088.78,788.18
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1082.06,784.4
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1069.32,776.54
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1052.68,766.31
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1029.89,751.3
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,1003.51,734.02
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,970.78,714.85
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,934.88,693.44
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,893.03,666.47
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,848.66,637.58
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,742.02,563.86
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,635.01,484.76
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,645.59,495.25
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,635.77,489.47
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,573.16,442.39
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,511.11,394.55
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,444.34,341.66
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,379.76,288.83
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,311.31,232.2
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,247.78,178.2
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,181.45,122.78
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,124.57,76.58
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,68.49,36.36
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,27.94,8.95
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,15.32,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,46.71,27.59
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,88.44,59.09
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,135.76,96.83
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,194.68,145.7
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,118.24,89.74
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.91,6.06
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,36.69,25.09
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,59.54,43.85
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,120.88,93.69
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,183.62,143.44
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,349.98,276.2
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,530.45,414.18
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,659.94,513.01
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,800.65,615.67
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,847.23,645.52
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,891.91,674.32
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,935.26,702.47
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,969.72,724.42
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,931.83,698.33
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,867.04,648.0
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,870.66,649.5
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,871.56,648.77
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,990.98,737.72
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1090.22,803.8
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1094.38,806.37
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1094.4,806.96
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1083.43,799.61
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1068.46,789.79
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1050.13,776.31
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1027.66,760.22
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,995.7,740.56
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,960.33,718.57
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,913.11,686.93
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,864.24,654.03
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,813.55,619.07
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,764.52,585.08
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,708.96,545.75
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,651.8,503.34
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,587.56,454.78
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,523.81,405.19
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,458.11,352.72
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,393.69,299.51
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,323.81,241.75
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,257.87,185.6
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,190.68,128.41
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,131.42,79.3
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,72.03,36.58
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,28.63,9.05
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.66,0.8
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,45.13,26.98
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,86.74,56.55
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,130.92,93.08
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,180.42,135.14
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,228.58,176.16
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,280.57,219.6
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,382.21,300.63
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,504.18,396.39
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,567.48,444.75
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,631.23,491.81
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,691.06,535.5
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,747.03,574.65
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,750.15,572.83
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,732.22,555.39
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,836.64,628.94
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,939.8,695.58
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,977.2,717.42
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1011.35,737.48
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1038.72,754.16
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1062.38,768.52
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1071.0,772.18
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1074.71,772.95
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1081.65,776.71
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1084.73,778.11
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,1008.63,727.85
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,911.52,657.67
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,933.36,674.5
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,951.41,687.88
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,986.06,712.25
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,997.24,719.14
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,964.78,697.76
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,935.61,678.91
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,808.48,594.75
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,684.92,506.81
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,687.52,512.85
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,682.84,512.36
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,660.97,497.49
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,630.4,475.87
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,564.43,428.03
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,496.93,377.64
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,429.21,325.11
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,367.93,276.22
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,301.32,222.73
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,239.88,172.0
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,176.3,120.05
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,120.23,75.26
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,66.9,37.0
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,27.65,10.39
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,16.51,1.8
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,51.02,29.29
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,98.51,64.11
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,149.08,104.97
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,209.17,155.6
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,267.49,205.6
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,334.67,262.13
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,395.81,313.65
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,460.44,366.91
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,521.51,415.6
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,584.86,464.8
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,585.29,462.33
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,572.51,448.86
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,578.34,450.71
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,584.5,452.24
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,637.59,490.46
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,692.24,528.97
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,823.41,626.78
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,950.06,714.33
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,877.52,659.3
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,781.56,584.54
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,848.68,631.83
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,908.3,672.41
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,899.8,664.63
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,888.73,655.6
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,882.88,649.82
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,874.74,642.73
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,945.42,695.72
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,1001.48,733.44
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,892.35,658.26
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,780.13,576.47
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,649.87,484.56
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,525.53,393.94
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,480.44,361.97
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,428.45,324.3
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,589.35,450.32
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,702.74,536.85
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,648.71,497.26
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,594.15,457.35
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,533.44,412.22
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,474.05,366.8
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,411.13,317.39
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,351.16,268.86
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,284.53,214.48
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,225.95,165.57
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,164.82,115.42
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,113.1,74.17
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,63.77,37.9
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,27.36,11.69
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.86,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.29,6.87
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,25.05,15.43
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,37.15,25.87
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,49.26,36.17
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,79.63,61.55
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,110.22,86.62
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,260.88,207.93
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,440.78,350.01
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,370.68,294.59
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,267.73,210.66
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,321.07,252.1
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,377.06,294.53
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,256.05,199.48
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,128.41,97.4
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,135.06,102.61
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,141.76,107.71
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,347.27,268.41
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,566.32,430.34
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,581.61,438.93
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,596.14,447.82
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,368.77,280.15
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,149.02,111.23
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,151.48,113.38
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,153.92,115.27
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,322.12,243.81
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,488.32,365.43
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,594.51,443.96
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,686.69,511.18
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,831.62,620.92
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,941.79,701.22
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,701.18,529.03
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,449.43,338.69
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,648.02,494.35
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,798.69,608.26
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,644.88,494.51
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,505.78,389.05
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,561.27,435.31
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,591.85,460.7
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,531.73,415.1
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,472.99,369.62
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,411.12,319.87
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,351.47,270.55
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,285.23,215.61
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,227.15,166.52
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,167.35,116.68
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,115.57,74.74
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,65.28,38.22
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,29.06,13.0
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,21.69,6.92
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,54.79,33.07
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,101.67,67.37
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,94.27,68.09
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,66.96,50.63
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,86.16,66.48
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,105.48,82.1
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,97.97,75.49
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,90.44,68.92
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,109.78,84.05
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,129.21,98.99
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,126.39,96.2
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,123.57,93.49
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,171.19,130.67
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,219.62,167.83
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,256.22,195.33
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,293.31,222.86
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,233.26,176.33
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,173.32,129.82
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,166.84,124.75
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,160.32,119.61
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,162.38,121.16
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,164.42,122.7
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,479.48,364.59
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,795.08,590.22
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,781.43,578.35
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,766.32,567.15
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,751.15,557.06
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,734.72,546.1
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,462.91,350.15
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,194.41,145.97
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,318.26,241.64
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,436.14,330.13
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,282.74,215.19
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,131.26,98.09
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,118.4,88.38
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,105.6,78.53
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,106.51,79.5
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,107.43,80.49
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,105.53,79.42
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,103.63,78.35
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,90.44,68.01
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,77.29,57.59
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,157.25,119.75
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,211.68,157.16
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,152.83,109.39
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,105.65,72.44
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,61.12,38.9
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,26.97,12.87
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.29,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.33,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,22.73,12.74
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,37.17,25.08
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,54.34,39.55
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,71.6,53.86
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,89.89,68.72
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,108.27,83.37
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,119.17,91.71
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,130.09,99.94
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,115.44,87.67
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,100.82,75.56
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,92.83,68.81
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,84.87,62.16
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,120.09,89.6
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,155.67,116.86
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,393.9,300.97
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,641.77,480.61
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,688.62,511.25
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,736.12,542.86
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,755.21,554.38
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,772.69,564.84
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,747.98,544.31
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,710.11,515.34
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,874.47,634.1
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,1014.86,728.1
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,1015.51,724.82
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,1012.63,720.52
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,999.77,711.47
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,983.55,700.48
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,963.38,685.69
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,939.86,668.93
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,908.91,650.63
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,875.3,630.58
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,838.81,607.31
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,799.37,582.02
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,751.42,550.55
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,703.83,518.03
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,650.89,481.43
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,597.05,443.37
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,536.88,400.31
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,477.78,356.74
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,416.77,309.82
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,357.37,262.74
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,292.34,211.61
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,232.56,163.34
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,172.08,114.48
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,119.26,72.83
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,66.16,35.85
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,28.68,12.36
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.19,1.41
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,22.73,13.21
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,35.3,24.22
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,50.65,37.47
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,66.02,50.49
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,82.39,63.96
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,98.84,77.17
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,66.54,50.0
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.05
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,117.94,91.59
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,203.56,159.81
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,221.65,173.19
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,239.9,186.67
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,256.35,198.62
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,272.92,210.56
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,255.38,196.49
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,237.55,182.31
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,245.71,187.97
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,253.87,193.55
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,260.57,198.39
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,267.22,203.22
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,353.6,267.75
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,433.27,325.49
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,335.18,252.91
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,231.02,174.58
