Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1025.22,743.81
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1001.74,729.33
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,974.82,712.67
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,942.26,691.94
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,906.65,669.18
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,865.69,643.05
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,822.29,615.06
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,773.93,583.97
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,726.58,553.19
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,670.91,513.43
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,614.52,471.92
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,554.12,426.65
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,494.21,380.36
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,430.51,329.14
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,367.97,277.46
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,303.29,224.03
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,242.95,172.94
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,180.69,120.73
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,125.95,76.39
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,72.86,38.97
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,32.83,16.61
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.97,1.65
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,39.0,20.45
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,80.69,45.12
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,135.25,84.88
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,191.2,130.96
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,254.61,184.34
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,315.69,235.96
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,381.0,289.24
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,443.91,339.85
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,507.86,389.55
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,567.29,433.48
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,626.98,475.99
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,682.76,514.81
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,737.66,551.44
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,784.18,580.84
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,831.63,610.54
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,873.75,636.42
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,913.34,660.44
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,947.08,680.54
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,977.64,698.6
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1002.46,713.03
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1023.79,725.39
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1040.07,733.28
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1052.67,739.02
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1058.54,742.25
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1060.64,743.39
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1056.44,740.89
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1048.49,736.3
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1034.87,729.21
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1017.59,719.98
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,993.94,706.82
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,966.98,691.58
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,935.39,673.94
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,900.81,654.12
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,860.45,630.19
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,817.7,604.27
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,773.06,577.33
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,722.7,545.71
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,668.16,507.91
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,612.89,468.33
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,552.26,423.56
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,492.28,377.8
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,428.18,326.94
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,366.77,276.61
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,302.41,223.63
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,242.55,173.15
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,180.58,121.59
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,126.78,78.4
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,74.59,41.48
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,34.16,18.08
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.11,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,19.13,5.66
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,42.73,26.78
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,79.1,52.51
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,124.12,87.0
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,171.39,125.32
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,227.31,171.56
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,280.49,216.09
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,338.29,263.71
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,304.07,239.87
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,242.4,191.17
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,218.26,171.43
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,188.06,146.5
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,204.12,158.6
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,220.39,170.66
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,256.25,197.86
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,292.69,225.1
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,256.94,197.19
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,220.79,169.03
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,208.85,159.65
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,196.81,150.17
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,446.99,343.0
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,690.57,519.03
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,706.94,527.92
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,722.34,537.45
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,584.97,437.92
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,436.18,327.77
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,347.25,262.65
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,252.48,191.46
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,274.42,208.4
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,296.28,224.94
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,447.8,340.08
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,597.38,449.22
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,357.07,272.6
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,115.19,85.83
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,141.82,107.26
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,168.35,128.25
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,158.44,120.67
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,148.67,113.26
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,310.95,243.24
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,454.43,353.12
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,350.54,272.67
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,259.55,201.99
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,311.88,242.86
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,335.19,256.97
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,276.51,208.34
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,222.75,163.39
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,167.64,117.75
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,119.48,79.12
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,72.86,45.27
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,37.79,22.51
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.52,1.08
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,17.16,5.23
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,42.72,24.75
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,81.38,49.39
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,131.48,86.25
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,114.48,81.92
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,70.63,52.97
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,109.49,84.22
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,149.42,115.58
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,230.06,178.57
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,322.34,249.65
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,292.27,225.32
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,249.33,190.62
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,285.57,218.02
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,322.72,245.64
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,403.56,305.89
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,495.14,372.37
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,679.16,511.72
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,868.82,646.25
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,783.57,580.09
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,664.31,488.41
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,825.71,608.32
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,976.63,711.49
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,997.72,722.22
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,1007.11,726.4
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,1013.01,729.62
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,1015.39,730.71
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,932.02,675.1
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,823.8,596.53
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,913.24,664.03
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,972.37,704.01
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,956.19,692.17
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,928.95,673.79
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,788.15,577.42
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,650.41,476.57
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,728.1,538.25
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,779.33,578.08
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,731.99,547.26
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,684.47,515.04
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,574.73,434.27
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,478.15,361.85
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,479.16,364.62
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,461.97,351.78
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,401.21,303.69
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,343.35,256.88
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,282.86,207.8
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,225.33,160.37
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,168.51,114.34
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,119.56,76.03
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,72.41,42.72
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,36.41,20.68
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,16.07,1.44
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,19.97,7.77
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,46.0,27.99
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,83.45,53.08
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,131.2,88.85
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,139.62,103.04
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,128.43,99.37
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,148.23,115.36
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,167.65,130.6
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,201.85,157.22
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,237.57,184.67
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,340.14,264.64
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,456.54,353.45
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,497.81,383.76
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,538.73,413.57
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,655.28,502.28
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,783.81,597.08
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,824.45,623.24
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,863.18,647.92
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,896.19,668.47
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,926.66,687.18
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,860.29,636.81
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,777.29,572.63
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,760.64,560.51
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,741.69,546.42
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,749.56,551.99
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,756.09,556.56
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,744.78,547.54
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,723.48,531.88
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,650.18,479.1
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,568.81,420.19
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,643.28,476.43
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,712.16,527.35
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,614.09,456.54
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,527.77,393.38
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,572.54,429.33
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,615.97,463.25
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,495.56,374.81
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,385.28,292.23
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,316.37,240.69
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,250.87,190.94
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,269.07,206.35
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,285.51,219.75
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,226.35,174.29
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,174.93,134.62
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,146.12,112.31
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,118.41,90.62
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,116.8,87.29
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,107.87,77.24
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,67.72,46.32
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,33.76,20.53
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,17.45,3.04
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.71,10.44
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,47.49,29.05
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,85.3,53.32
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,136.09,90.42
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,187.81,132.07
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,247.22,181.03
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,307.83,230.79
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,372.79,283.13
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,433.4,330.68
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,496.65,378.39
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,557.25,422.86
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,619.96,467.29
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,675.06,505.28
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,729.99,542.09
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,782.08,574.7
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,833.34,605.44
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,876.62,632.98
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,911.79,655.27
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,947.48,676.59
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,980.42,696.04
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1005.7,711.42
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1027.57,724.81
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1046.95,735.97
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1062.84,745.06
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1069.56,749.47
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1072.49,751.79
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1069.16,748.92
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1062.01,743.89
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1049.09,736.35
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1032.45,726.66
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1010.19,713.58
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,984.36,698.33
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,952.02,679.83
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,916.63,659.3
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,876.45,634.7
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,833.62,608.16
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,785.11,576.36
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,737.4,544.89
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,680.79,505.06
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,623.48,463.83
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,563.26,420.09
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,503.44,375.26
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,438.84,325.54
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,375.29,275.06
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,310.11,222.42
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,249.18,172.08
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,186.35,121.14
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,131.17,77.94
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,77.67,41.38
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,36.95,19.6
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,14.83,2.37
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.7,9.7
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,46.08,26.38
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,86.77,51.77
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,140.43,91.47
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,193.43,134.98
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,253.62,185.65
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,311.75,235.2
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,374.21,287.36
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,433.68,336.13
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,495.27,385.12
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,553.07,429.08
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,611.44,472.03
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,607.62,466.59
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,581.05,443.63
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,694.08,528.78
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,811.34,612.42
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,852.38,638.88
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,891.12,664.04
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,923.11,683.41
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,951.99,700.63
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,976.01,715.71
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,996.78,728.69
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,1009.9,735.27
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,1019.37,739.59
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,1023.22,741.85
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,1023.53,741.98
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,1013.9,734.31
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,1000.87,724.64
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,986.09,715.12
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,968.11,703.6
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,941.02,686.17
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,907.2,664.34
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,637.59,474.33
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,366.5,271.82
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,327.47,244.28
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,283.73,212.23
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,257.14,193.16
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,230.9,174.08
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,218.7,165.27
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,206.48,156.37
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,219.24,167.15
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,227.12,174.02
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,197.88,151.63
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,168.58,129.08
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,194.96,148.49
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,205.37,153.16
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,155.03,113.05
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,110.37,78.09
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,69.37,46.91
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,34.83,21.23
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.28,4.4
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,22.67,11.27
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,44.72,28.65
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,80.14,54.87
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,121.92,87.19
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,106.28,78.69
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,77.08,57.8
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,103.98,79.37
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,131.08,100.67
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,153.67,118.27
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,176.92,136.28
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,210.02,161.6
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,244.07,187.35
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,291.86,223.78
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,337.62,258.26
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,214.39,163.0
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,87.8,63.64
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,258.3,196.07
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,431.87,325.76
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,435.79,327.06
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,439.17,328.43
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,600.95,449.63
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,767.36,569.78
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,583.49,435.72
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,394.29,293.95
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,380.16,283.79
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,356.93,266.6
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,339.82,253.47
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,322.63,240.3
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,504.86,377.47
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,667.38,496.09
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,570.71,425.15
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,468.36,349.78
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,496.78,372.0
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,529.84,396.97
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,472.9,355.38
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,424.4,319.81
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,438.74,331.82
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,443.44,336.39
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,317.99,242.02
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,202.37,153.26
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,287.36,221.02
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,354.45,272.67
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,314.36,241.03
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,273.52,208.29
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,221.12,167.8
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,179.73,136.76
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,135.19,101.73
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,94.4,69.54
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,59.98,42.26
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,29.6,17.86
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.84,3.5
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.67,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,26.9,15.25
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,51.48,34.0
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,88.21,59.39
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,135.95,95.26
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,185.31,135.39
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,241.46,182.04
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,296.68,228.23
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,358.02,278.92
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,379.88,298.3
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,385.97,303.42
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,482.62,378.24
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,594.44,462.49
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,646.76,499.83
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,698.99,536.23
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,749.32,570.65
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,799.35,603.79
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,840.73,630.39
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,876.73,653.04
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,912.48,673.99
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,946.09,693.19
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,919.4,672.25
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,878.25,638.58
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,957.3,695.29
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,1020.84,734.13
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,1027.05,736.85
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,1029.75,737.99
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,1026.59,734.1
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,1019.89,728.15
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1007.16,720.47
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,990.98,710.74
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,969.49,698.15
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,944.68,683.44
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,919.73,668.23
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,885.2,646.69
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,846.09,622.04
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,804.56,595.57
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,757.2,564.29
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,708.33,530.78
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,655.06,493.12
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,600.92,453.91
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,542.45,411.08
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,483.96,366.87
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,422.77,318.59
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,363.36,270.29
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,300.28,219.07
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,241.52,170.24
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,182.23,121.21
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,129.56,79.18
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,78.33,43.65
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,37.98,21.23
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.96,4.77
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.99,12.47
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,49.07,28.2
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,89.19,53.55
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,140.89,92.56
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,158.1,116.22
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,151.98,118.29
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,150.66,118.02
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,143.62,112.33
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,115.93,89.55
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.59,66.24
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,77.34,57.58
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,67.09,48.98
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,201.08,156.26
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,338.16,262.43
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,245.4,189.38
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,147.76,112.04
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,244.68,187.71
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,350.23,267.93
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,467.98,356.59
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,597.11,450.77
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,433.49,329.26
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,268.9,203.86
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,492.4,374.26
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,704.15,527.61
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,774.64,579.11
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,835.88,624.28
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,721.16,539.87
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,589.39,442.09
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,482.72,364.33
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,377.34,285.61
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,420.11,318.58
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,461.91,350.29
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,672.11,514.64
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,842.2,642.94
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,799.68,612.08
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,756.28,581.11
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,709.35,547.26
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,661.73,512.4
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,608.81,472.98
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,556.35,433.18
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,498.18,388.88
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,444.0,346.54
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,385.97,299.75
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,331.05,254.58
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,273.63,207.31
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,221.07,163.65
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,167.03,119.3
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,121.18,82.88
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,77.02,50.33
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,41.86,26.56
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,19.95,7.91
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.48,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.32,13.21
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,49.39,29.88
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,88.28,55.79
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,136.39,92.92
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,90.19,63.9
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,16.69,8.62
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,28.78,18.89
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,40.89,29.07
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,46.49,33.66
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,52.11,38.23
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,122.63,96.52
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,193.99,154.13
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,161.72,127.45
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,129.02,100.52
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,136.54,106.42
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,144.11,112.32
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,169.38,132.55
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,194.95,152.87
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,226.1,177.08
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,257.48,201.16
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,510.35,400.34
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,764.13,588.92
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,763.8,586.64
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,761.63,584.43
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,588.1,455.05
