Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,411.91,319.24
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,360.52,279.98
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,302.06,234.6
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,340.37,264.58
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,386.95,300.53
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,340.68,265.08
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,303.16,236.28
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,288.19,224.89
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,273.24,213.48
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,226.88,176.92
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,181.07,140.59
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,236.33,185.02
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,294.84,231.43
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,364.07,287.85
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,418.05,331.0
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,303.75,241.12
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,195.99,155.21
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,140.96,111.09
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,87.46,67.47
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,74.88,57.39
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,62.33,47.13
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,50.2,36.94
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,38.08,26.61
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,27.37,17.39
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,16.68,8.1
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.26,0.97
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.91,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.81,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.54,14.62
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,52.0,30.21
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,95.08,57.3
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,148.88,97.99
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,203.28,144.29
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,264.21,197.37
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,324.46,249.75
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,389.12,304.57
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,450.61,356.69
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,512.75,407.92
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,571.98,454.81
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,631.76,500.69
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,686.36,541.09
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,740.06,579.35
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,786.19,610.02
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,833.13,640.88
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,874.7,667.32
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,913.73,691.71
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,946.83,711.79
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,976.8,729.63
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1001.6,745.36
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1022.94,758.84
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1038.28,766.93
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1049.96,772.71
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1055.45,776.06
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1057.2,777.11
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1053.22,773.07
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1045.51,766.75
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1032.13,758.02
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1015.1,747.04
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,991.63,732.23
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,964.77,715.22
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,932.86,694.52
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,897.95,671.77
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,857.68,645.53
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,814.99,617.42
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,767.36,585.36
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,718.04,551.66
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,666.08,513.77
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,610.99,472.67
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,551.54,427.63
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,492.47,381.49
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,430.73,331.92
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,369.54,281.23
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,306.08,227.31
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,246.47,175.77
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,185.51,124.19
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,131.49,80.29
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,79.41,43.57
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,38.67,21.65
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.45,8.55
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.49,14.64
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,52.4,30.1
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,95.61,57.3
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,148.84,97.46
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,203.25,142.98
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,264.2,194.89
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,323.92,245.82
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,387.72,298.69
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,448.01,348.05
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,510.79,397.68
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,568.93,441.76
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,627.49,484.67
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,681.77,523.91
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,735.2,561.5
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,784.19,593.53
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,827.6,621.29
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,868.53,648.07
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,906.97,673.01
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,940.42,693.14
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,970.86,711.18
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,867.85,638.82
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,733.36,537.94
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,898.06,659.56
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1046.9,756.94
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1053.31,759.62
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1056.0,761.25
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1052.53,757.58
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1045.34,751.71
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1032.0,743.55
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1015.01,733.17
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,992.55,719.33
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,966.64,703.31
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,935.21,683.66
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,900.75,661.96
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,860.49,636.25
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,817.8,608.7
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,770.56,578.44
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,723.9,547.9
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,669.79,508.99
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,614.88,468.56
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,555.42,423.99
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,496.34,378.4
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,433.84,328.35
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,371.81,277.36
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,308.6,225.38
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,249.3,175.47
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,188.36,124.65
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,134.06,81.07
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,81.37,44.52
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,40.47,22.82
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.73,9.64
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.71,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.2,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,52.61,27.54
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,98.35,55.34
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,154.13,97.42
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,210.41,144.81
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,272.61,198.25
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,334.03,251.19
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,396.83,303.87
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,457.53,352.62
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,519.56,400.33
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,577.08,442.71
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,634.19,482.98
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,685.59,518.72
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,737.17,552.75
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,783.62,581.55
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,827.77,608.35
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,867.81,633.29
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,905.23,656.31
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,936.33,673.79
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,964.16,689.1
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,987.6,703.54
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1007.61,715.92
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1022.64,723.84
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1034.11,729.67
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1038.96,733.54
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1040.14,735.28
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1035.2,733.32
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1026.62,729.2
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1012.97,721.48
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,995.76,711.61
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,904.36,653.73
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,804.08,582.55
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,760.81,554.35
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,717.29,525.22
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,689.23,507.49
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,659.08,487.93
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,657.15,489.15
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,648.04,484.66
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,627.86,471.97
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,596.41,450.35
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,469.91,356.09
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,365.55,277.35
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,319.73,242.39
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,274.91,207.23
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,231.43,173.1
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,189.78,139.77
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,148.59,106.29
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,109.68,75.0
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,73.05,47.63
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,41.27,25.92
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.5,11.84
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.47,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,54.02,29.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,99.22,56.93
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,154.47,98.7
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,210.33,145.6
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,272.2,198.4
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,332.69,249.5
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,397.63,302.2
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,458.18,351.65
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,520.18,400.74
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,579.23,445.63
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,638.56,489.31
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,690.52,525.79
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,742.67,560.6
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,791.05,590.64
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,837.55,618.82
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,879.0,644.38
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,917.84,667.95
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,950.63,686.01
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,980.27,701.87
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1004.25,714.81
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1024.7,725.47
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1041.5,733.08
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1054.69,738.5
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1060.21,740.79
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1061.92,740.95
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1057.86,738.55
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1049.98,734.01
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1036.84,726.41
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1019.97,716.67
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,996.59,701.61
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,969.74,684.53
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,937.74,666.23
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,902.65,645.84
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,861.71,621.46
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,818.51,595.28
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,770.7,567.16
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,721.1,537.1
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,666.88,499.99
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,612.95,461.66
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,554.01,418.71
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,495.32,374.43
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,432.99,325.37
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,372.6,276.27
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,308.16,223.61
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,248.68,173.74
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,187.8,123.46
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,133.64,80.27
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,81.33,43.82
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,39.87,22.01
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.07,10.4
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.57,17.35
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,56.21,33.23
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,97.67,60.03
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,148.13,98.51
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,201.52,142.9
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,259.67,192.22
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,283.2,217.74
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,288.18,225.32
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,330.61,259.4
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,373.1,292.6
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,479.92,376.06
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,607.99,474.02
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,592.72,458.38
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,552.56,423.67
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,671.44,514.74
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,801.91,609.36
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,841.99,634.01
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,879.81,657.31
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,910.9,676.02
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,938.96,692.6
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,961.82,707.02
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,981.47,719.39
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,993.15,725.13
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,1010.22,734.53
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1015.32,737.57
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,1016.9,738.53
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,1012.07,733.98
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,1003.75,727.32
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,990.02,718.72
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,972.89,708.01
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,886.76,650.72
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,791.58,580.78
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,718.34,529.62
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,654.12,483.69
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,625.73,464.84
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,596.17,444.79
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,560.58,420.16
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,524.28,394.69
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,562.94,427.02
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,577.02,439.6
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,520.63,397.19
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,465.08,354.51
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,406.13,308.13
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,349.45,262.21
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,290.16,213.54
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,235.13,167.54
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,177.73,120.3
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,128.32,80.98
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,80.48,47.33
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,42.85,25.63
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.81,12.57
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.77,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,28.81,18.3
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,47.97,33.92
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,70.64,52.69
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,94.72,72.32
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,121.0,93.46
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,149.27,116.12
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,197.6,154.25
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,250.95,196.45
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,154.71,120.17
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,45.58,31.58
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,81.09,60.09
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,116.64,88.11
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,92.84,68.91
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,69.02,49.78
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,72.33,52.29
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,75.63,54.8
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,105.17,78.04
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,134.87,101.17
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,202.28,153.16
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,270.47,204.58
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,270.47,204.22
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,270.39,204.0
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,189.54,142.34
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,108.93,79.96
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,142.19,105.96
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,175.53,131.73
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,198.84,149.31
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,222.1,166.73
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,316.59,238.35
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,406.12,304.86
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,357.65,268.86
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,303.6,228.8
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,266.37,201.5
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,229.43,174.03
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,292.24,222.37
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,349.62,265.72
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,249.35,190.39
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,156.63,119.15
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,116.87,88.24
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,77.37,56.99
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,167.9,130.18
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,252.86,197.79
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,145.09,112.54
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,40.89,28.17
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,35.29,23.72
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,29.7,19.19
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,24.11,14.54
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,18.54,9.84
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.43,5.51
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.33,1.15
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.62,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.95,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.5,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,33.64,22.24
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,61.95,39.77
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,101.56,67.32
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,147.75,103.07
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,176.35,130.1
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,198.56,151.39
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,270.19,207.4
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,359.02,277.49
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,395.71,308.5
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,429.27,336.05
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,410.84,320.78
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,375.7,291.08
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,381.12,293.81
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,387.7,297.09
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,538.42,413.63
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,700.94,535.0
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,699.63,529.3
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,686.68,515.72
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,652.49,487.26
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,606.23,450.22
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,680.0,504.41
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,762.83,563.5
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,890.56,658.24
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,1001.66,733.2
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,1007.06,735.35
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,1009.09,735.94
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,1005.86,733.17
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,999.22,728.29
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,986.24,719.34
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,969.91,708.32
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,948.86,692.83
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,924.57,675.35
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,899.48,659.18
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,865.26,636.86
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,825.86,610.98
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,784.27,583.48
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,737.74,553.24
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,689.82,520.45
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,637.35,482.43
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,584.38,443.22
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,526.98,400.48
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,470.31,357.04
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,410.47,309.37
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,353.05,262.46
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,293.21,213.38
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,237.46,166.92
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,180.63,120.52
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,129.29,80.15
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,81.2,46.65
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,43.27,25.34
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.76,12.72
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.05,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.76,0.9
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,35.11,23.31
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,63.97,42.08
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,101.04,66.58
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,148.51,101.42
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,196.71,140.22
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,251.27,185.08
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,305.59,229.54
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,365.88,278.22
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,423.48,323.91
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,481.2,368.41
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,536.44,410.0
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,593.59,451.83
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,644.5,487.85
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,695.0,522.61
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,741.71,554.19
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,785.63,582.57
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,824.14,607.58
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,860.53,631.06
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,891.48,649.52
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,919.72,666.12
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,942.72,680.62
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,962.67,693.23
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,974.21,699.08
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,982.29,702.84
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,987.06,705.69
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,988.56,706.57
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,981.82,702.64
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,971.9,696.83
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,866.36,624.19
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,752.14,541.75
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,646.23,468.8
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,550.38,400.76
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,613.39,448.83
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,675.57,494.75
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,625.49,459.84
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,576.77,426.0
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,601.36,447.55
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,618.49,462.69
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,510.87,383.47
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,417.69,313.9
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,425.63,321.93
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,419.68,317.83
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,366.49,276.86
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,315.78,237.26
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,270.54,200.56
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,226.17,163.64
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,173.64,121.81
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,128.38,86.79
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,84.94,55.47
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,50.0,32.51
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.79,16.02
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.16,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.63,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.85,1.18
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,33.18,22.01
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,57.18,38.98
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,88.78,62.6
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,124.93,90.84
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,162.04,120.21
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,204.36,154.28
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,273.74,208.26
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,357.06,273.75
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,411.8,317.47
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,468.99,362.04
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,520.86,401.49
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,575.17,441.61
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,625.2,477.55
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,675.17,512.57
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,716.77,540.49
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,756.24,566.33
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,795.25,591.54
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,832.7,615.2
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,860.8,631.79
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,886.13,646.33
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,909.43,660.8
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,930.22,673.5
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,705.13,514.04
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,449.71,326.8
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,578.95,420.47
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,699.89,504.11
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,647.59,466.6
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,587.06,424.12
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,548.69,397.51
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,510.41,370.66
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,537.29,389.87
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,569.23,412.0
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,611.84,444.77
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,655.05,477.45
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,610.87,446.73
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,567.43,416.72
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,535.59,395.31
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,502.87,372.91
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,486.14,362.35
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,464.65,347.74
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,459.2,344.93
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,440.38,331.08
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,384.59,288.64
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,331.64,247.45
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,276.13,203.68
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,224.25,162.21
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,173.73,121.81
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,128.09,86.06
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,84.31,54.52
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,48.83,31.4
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.2
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.75,2.93
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,33.71,22.44
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,62.71,39.76
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,90.91,62.28
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,112.04,82.12
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,118.65,89.75
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,118.43,91.0
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,98.32,74.47
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,77.29,57.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,224.34,173.34
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,389.71,299.73
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,426.4,325.96
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,461.16,350.5
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,313.39,239.03
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,148.43,110.55
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,171.06,127.78
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,194.0,144.68
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,162.7,120.56
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,131.15,96.27
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,415.68,311.05
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,707.72,511.97
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,822.31,591.14
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,937.3,669.14
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,841.62,599.01
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,726.57,516.41
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,697.92,497.56
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,667.89,476.92
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,659.82,471.97
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,650.85,466.27
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,695.48,498.77
