Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,744.14,533.12
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,700.53,503.77
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,650.88,470.7
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,664.0,482.62
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,667.27,487.5
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,545.33,401.4
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,431.21,319.0
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,436.74,324.6
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,434.42,323.93
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,385.59,288.61
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,335.42,252.09
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,344.47,260.43
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,342.99,259.93
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,308.76,233.62
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,271.12,204.13
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,250.3,186.01
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,222.91,161.33
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,172.7,121.6
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,128.43,87.52
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,85.34,56.32
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,50.06,32.77
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,29.44,17.74
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.63,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.41,2.38
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,36.58,25.04
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,64.84,45.01
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,101.74,71.88
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,145.9,105.67
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,170.13,127.17
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,191.33,145.94
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,262.43,201.04
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,345.83,265.67
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,400.07,307.84
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,455.15,349.68
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,506.67,387.25
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,560.09,425.09
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,538.03,405.79
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,501.15,375.31
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,620.9,462.55
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,746.88,549.95
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,785.17,573.65
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,822.05,596.62
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,778.48,560.82
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,720.35,515.9
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,823.67,588.41
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,926.26,656.84
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,882.58,623.44
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,827.59,584.25
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,901.79,635.82
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,967.93,679.29
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,963.37,673.68
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,955.82,667.19
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,942.88,658.87
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,927.09,648.94
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,783.25,552.81
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,636.17,451.9
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,738.68,528.64
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,816.79,585.54
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,744.61,536.22
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,678.18,491.32
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,662.13,482.89
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,641.66,470.51
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,585.16,431.79
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,531.08,394.05
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,484.37,361.15
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,438.2,327.31
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,362.07,270.02
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,297.05,220.71
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,249.12,183.85
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,207.14,151.49
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,162.23,116.26
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,121.87,85.04
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,86.33,58.23
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,52.45,34.49
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,30.97,19.01
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.91,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.48,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,19.94,6.16
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,37.01,25.3
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,60.89,40.83
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,92.03,62.12
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,130.79,90.95
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,168.89,123.05
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,206.35,154.37
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,233.65,177.63
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,256.48,196.09
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,291.52,222.4
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,326.54,247.77
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,391.91,295.34
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,467.45,348.68
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,418.61,311.01
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,357.24,264.2
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,351.95,259.65
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,345.32,253.72
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,378.21,276.76
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,411.55,299.56
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,378.66,275.93
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,338.53,247.46
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,340.69,249.42
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,342.73,251.01
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,313.94,230.69
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,285.0,210.13
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,316.82,233.86
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,348.6,257.18
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,280.33,207.65
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,212.36,157.74
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,216.91,161.51
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,221.38,164.98
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,220.1,164.15
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,218.79,163.35
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,148.3,110.26
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,78.51,56.48
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,55.08,38.21
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,31.7,19.73
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,39.62,26.18
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,47.53,32.65
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,213.67,164.56
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,368.2,280.58
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,373.06,284.88
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,371.3,284.17
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,323.49,247.41
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,277.37,211.44
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,233.66,177.28
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,193.61,145.79
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,153.15,113.22
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,115.63,83.26
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,80.52,56.61
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,50.44,34.55
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,30.26,18.98
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,16.71,4.95
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,36.47,25.52
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,58.78,42.5
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,83.94,61.88
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,114.82,86.21
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,149.37,115.37
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,184.65,144.93
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,192.69,152.42
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,196.76,155.88
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,232.24,183.66
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,269.26,212.17
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,241.33,189.17
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,207.49,161.42
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,255.82,198.6
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,309.2,238.7
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,355.86,273.02
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,403.78,307.62
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,446.66,337.98
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,490.5,368.47
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,415.37,311.84
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,331.79,248.91
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,341.55,256.15
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,351.26,262.96
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,415.06,309.32
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,472.27,349.88
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,462.43,342.38
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,452.2,335.02
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,428.83,318.3
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,405.25,301.44
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,399.64,297.77
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,393.84,293.9
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,313.11,235.07
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,240.49,181.22
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,309.47,234.09
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,373.22,281.99
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,343.0,259.71
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,313.12,237.92
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,255.31,194.6
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,202.91,154.82
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,205.47,157.34
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,207.75,159.51
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,156.06,119.76
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,105.23,79.94
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,117.12,89.88
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,128.76,99.55
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,111.45,86.08
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,94.22,72.47
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,77.54,58.91
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,60.97,45.19
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,45.42,32.16
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,18.83
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.09,9.22
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.53,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,18.57,6.48
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,36.17,24.99
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,56.6,40.17
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,82.08,60.28
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,110.1,82.76
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,142.29,109.15
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,176.38,137.0
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,169.88,132.92
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,156.75,122.59
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,162.63,126.88
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,168.14,130.73
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,185.94,143.96
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,204.02,157.14
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,160.7,122.6
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,116.75,87.7
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,269.96,205.49
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,426.0,316.62
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,423.75,312.1
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,420.35,308.31
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,325.1,240.01
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,224.52,166.41
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,339.8,251.31
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,452.4,329.9
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,390.84,285.56
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,322.25,236.74
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,542.47,396.34
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,755.49,540.17
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,679.56,487.54
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,609.98,440.17
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,682.12,494.72
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,757.24,549.5
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,705.79,515.16
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,649.1,477.19
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,537.72,398.73
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,424.64,316.69
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,330.16,248.04
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,234.38,176.4
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,232.62,175.97
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,230.76,175.29
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,215.3,163.83
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,199.98,152.46
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,182.41,139.47
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,165.13,126.59
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,232.93,180.06
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,282.44,216.4
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,238.69,180.94
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,196.79,146.7
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,171.86,121.14
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,134.52,84.94
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,85.43,49.88
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,46.95,28.07
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.74,16.27
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.62
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,20.41,11.72
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,31.57,20.64
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,45.08,32.15
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,58.47,43.38
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,67.33,50.62
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,76.19,57.69
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,53.47,38.69
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,30.66,19.7
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,45.57,31.86
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,60.52,43.9
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,85.3,63.63
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,110.07,83.02
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,99.38,74.11
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,88.68,65.3
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,254.28,194.31
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,423.2,318.99
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,410.4,307.78
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,396.12,296.33
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,425.6,317.44
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,455.36,338.35
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,494.22,365.77
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,533.42,393.06
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,462.85,341.4
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,391.33,289.04
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,695.47,515.65
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,974.48,702.4
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,808.53,585.74
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,625.03,452.45
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,792.92,578.08
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,934.0,675.6
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,911.75,661.24
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,886.77,646.55
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,734.99,540.71
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,582.8,429.18
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,559.79,414.9
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,535.81,398.98
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,395.59,297.74
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,255.79,193.28
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,283.58,215.58
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,305.71,232.94
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,336.73,258.09
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,356.59,273.61
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,322.62,246.97
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,286.1,217.61
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,241.97,182.33
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,199.94,148.24
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,157.83,114.0
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,118.99,82.92
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,82.06,55.28
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,50.33,33.38
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,32.28,20.74
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,16.61,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.98,3.43
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,29.64,19.81
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,45.79,32.85
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,65.24,49.53
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,84.97,66.17
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,106.14,83.62
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,128.12,101.54
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,137.34,108.74
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,146.05,115.34
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,205.7,162.86
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,268.71,212.27
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,300.68,236.43
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,333.23,260.72
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,390.84,304.17
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,448.04,346.45
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,462.62,355.44
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,475.62,363.24
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,590.62,450.05
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,708.81,536.24
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,804.02,605.38
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,901.25,672.79
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,924.21,686.54
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,944.36,699.0
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,855.06,631.73
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,752.71,553.28
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,724.24,533.28
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,700.8,516.05
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,843.76,621.85
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,963.73,704.99
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,817.14,601.04
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,657.49,483.93
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,619.96,458.71
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,582.66,432.64
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,546.58,407.5
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,510.88,382.38
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,465.17,349.87
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,425.84,321.61
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,362.54,275.61
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,301.48,230.41
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,399.54,308.57
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,479.94,370.47
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,343.55,266.38
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,225.15,174.58
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,150.81,116.46
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,80.06,59.97
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,69.34,51.59
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,58.59,43.02
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,108.88,77.82
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,135.85,91.47
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,90.69,58.51
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,55.43,36.5
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,32.89,21.56
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.92,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.87,1.03
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.19,3.03
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.66,3.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.13,3.81
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.84,6.91
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,18.57,9.97
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,29.27,18.86
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,40.0,27.67
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,36.29,24.43
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,32.58,21.24
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,62.46,45.6
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,92.42,69.72
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,76.55,56.73
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,60.68,43.79
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,66.79,48.66
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,72.91,53.5
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,108.53,81.84
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,144.36,109.89
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,152.99,116.54
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,161.66,123.25
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,404.81,309.87
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,641.22,477.63
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,617.58,459.3
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,585.72,436.97
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,638.67,475.55
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,683.04,507.28
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,692.35,512.78
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,700.02,517.32
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,741.78,547.32
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,777.31,572.14
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,742.03,547.01
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,701.59,518.95
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,618.43,459.29
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,536.07,399.67
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,562.91,422.04
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,579.42,435.66
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,492.76,372.28
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,415.19,315.14
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,407.47,310.37
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,389.08,296.32
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,316.76,241.33
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,252.85,192.76
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,215.44,163.78
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,179.61,135.45
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,165.19,118.88
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,135.65,89.08
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,90.16,56.44
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,53.27,34.12
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,32.56,21.4
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.73,1.21
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,12.87,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,21.11,9.76
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.64,24.13
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,64.46,40.23
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,84.65,59.19
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,86.71,67.29
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,128.84,99.78
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,179.41,139.33
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,206.94,161.83
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,232.12,181.84
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,304.07,237.62
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,387.98,301.97
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,392.63,304.33
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,391.44,301.7
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,531.85,410.24
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,691.15,528.23
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,735.65,557.79
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,778.71,585.7
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,817.6,610.95
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,854.38,634.58
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,885.15,652.78
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,913.27,669.1
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,936.25,682.87
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,956.18,694.67
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,973.69,704.04
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,979.96,706.24
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,984.77,708.6
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,986.32,708.99
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,982.16,705.01
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,974.77,699.14
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,962.25,691.02
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,946.49,680.96
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,924.75,667.16
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,906.28,655.58
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,875.42,636.4
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,841.97,615.54
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,805.03,592.23
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,765.85,567.22
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,721.09,539.08
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,674.95,508.11
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,624.13,472.23
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,572.56,434.82
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,517.48,393.62
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,462.99,351.67
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,405.41,306.22
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,349.99,261.22
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,292.71,214.21
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,239.1,169.44
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,184.36,124.25
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,134.51,84.57
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,87.83,51.68
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,49.92,30.1
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,29.0,18.34
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.47,1.97
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.44,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.04,9.65
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,41.67,29.58
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,69.37,47.62
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,106.85,74.28
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,151.15,107.92
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,92.88,66.47
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.84,6.66
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,115.91,88.44
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,220.02,169.98
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,219.62,169.33
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,214.67,165.06
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,203.29,155.47
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,190.8,145.03
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,205.0,155.59
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,219.35,166.14
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,373.68,282.58
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,528.21,393.15
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,411.87,307.39
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,278.9,208.19
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,242.75,181.16
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,206.4,153.54
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,184.07,136.67
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,161.63,119.59
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,285.31,211.85
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,417.98,306.42
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,436.99,319.2
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,455.73,332.36
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,402.1,294.42
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,341.91,251.55
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,435.66,319.75
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,521.86,380.38
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,536.62,391.17
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,556.13,405.63
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,602.45,440.52
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,648.67,474.64
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,637.82,468.62
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,623.64,460.53
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,548.92,407.64
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,475.47,355.04
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,481.99,362.06
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,476.69,359.52
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,431.29,326.38
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,388.49,294.79
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,364.16,275.87
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,334.1,250.98
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,280.03,208.18
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,231.43,169.27
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,181.35,129.47
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,137.2,95.28
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,94.41,63.89
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,58.56,39.47
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,35.8,23.77
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.21,2.04
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.82,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.89,11.88
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.73,27.01
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,66.2,41.68
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,104.64,66.66
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,151.24,101.44
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,154.26,112.87
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,133.32,102.54
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,150.91,116.19
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,168.49,129.51
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,208.52,160.36
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,250.0,191.93
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,258.79,197.64
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,266.51,202.49
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,318.36,241.24
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,372.19,280.73
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,379.52,284.66
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,385.88,288.03
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,356.5,265.86
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,320.86,239.14
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,485.57,360.02
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,644.41,470.56
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,433.57,320.88
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,207.96,153.75
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,298.12,221.26
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,396.3,292.2
