Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,847.95,610.38
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,763.9,547.62
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,861.02,619.4
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,946.09,677.61
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,863.7,618.88
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,769.1,549.6
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,848.0,609.4
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,909.9,653.67
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,894.1,641.69
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,871.15,625.85
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,842.84,607.89
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,812.25,588.43
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,771.47,561.0
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,730.49,532.94
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,689.0,505.6
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,646.66,477.15
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,552.46,409.31
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,468.84,348.21
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,430.39,320.88
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,390.95,291.9
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,375.41,279.6
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,349.01,257.59
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,296.63,216.59
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,247.86,177.92
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,197.97,138.63
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,153.77,104.44
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,110.68,73.22
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,74.59,49.57
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.5,33.17
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,30.54,18.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.23,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.78,15.9
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.57,30.86
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,69.05,45.57
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,103.38,66.82
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,147.16,98.38
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,192.35,134.09
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,242.97,175.25
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,259.32,193.81
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,258.02,195.94
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,291.93,222.32
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,325.72,247.98
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,319.94,242.71
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,306.2,231.06
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,417.33,314.98
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,540.58,405.26
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,533.28,396.88
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,515.66,381.55
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,656.34,486.96
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,805.83,594.1
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,836.23,611.68
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,864.32,628.48
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,845.27,611.88
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,819.49,589.8
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,797.14,573.69
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,775.92,558.1
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,822.35,590.53
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,871.04,623.57
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,864.94,618.31
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,856.79,612.17
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,852.37,609.87
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,845.7,606.11
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,798.47,574.71
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,746.84,540.37
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,733.04,532.18
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,713.09,519.62
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,707.78,517.8
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,697.62,512.42
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,644.02,476.26
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,591.52,440.38
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,563.41,421.49
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,530.65,398.46
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,457.2,344.21
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,390.55,294.53
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,327.94,247.3
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,271.16,204.2
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,233.61,175.34
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,197.81,147.44
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,162.19,119.25
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,128.62,92.78
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,96.74,68.58
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,68.19,47.57
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,47.0,33.54
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,28.56,16.9
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.71,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.24,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.82,15.89
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.75,26.82
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,63.21,39.34
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,99.53,60.13
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,146.75,93.53
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,194.85,131.99
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,248.33,176.06
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,277.2,205.26
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,288.81,218.09
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,366.83,277.79
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,466.85,354.71
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,520.72,395.71
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,574.07,435.31
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,572.8,431.83
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,548.8,410.77
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,539.18,401.2
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,518.52,383.37
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,528.51,389.43
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,536.71,394.03
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,563.76,411.82
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,590.67,429.24
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,763.16,557.19
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,926.2,667.79
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,940.01,673.76
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,950.51,678.79
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,856.49,614.08
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,739.97,528.02
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,855.95,615.12
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,949.57,678.79
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,798.66,575.36
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,630.0,452.35
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,772.97,560.55
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,882.69,637.58
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,723.78,526.69
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,561.58,407.29
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,673.15,493.74
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,753.34,554.13
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,650.52,479.2
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,555.06,408.66
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,522.94,386.91
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,488.72,362.85
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,452.93,337.61
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,416.72,311.19
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,351.67,262.27
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,295.41,219.68
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,253.52,187.44
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,212.92,155.56
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,172.8,124.02
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,135.37,94.78
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,99.82,68.15
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,70.1,47.4
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,45.82,32.42
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.1,17.3
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.01,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,15.23,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.53,16.4
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.57,30.83
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,68.22,44.82
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,102.44,65.44
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,146.98,97.3
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,141.19,101.68
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,112.12,85.37
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,151.76,116.07
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,193.97,148.48
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,236.31,180.95
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,281.36,215.27
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,348.01,265.47
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,419.47,318.56
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,368.45,278.97
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,305.04,229.54
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,306.0,229.32
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,303.08,226.09
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,353.33,262.27
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,401.12,295.86
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,480.96,352.51
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,568.12,412.49
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,558.75,404.54
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,542.45,392.37
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,650.44,468.16
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,759.48,541.5
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,749.96,533.96
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,738.87,526.22
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,855.35,613.26
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,949.25,677.94
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,938.98,671.5
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,925.52,663.84
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,906.14,652.37
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,883.7,638.89
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,856.64,621.82
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,831.3,605.89
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,795.6,583.15
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,757.79,558.83
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,715.76,531.02
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,672.25,500.48
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,624.56,466.47
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,576.42,431.38
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,523.49,392.56
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,471.46,353.31
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,416.42,310.1
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,363.18,267.3
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,308.13,222.94
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,256.19,180.25
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,202.98,136.92
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,154.91,98.66
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,106.74,63.61
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,67.39,39.62
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.52,26.4
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,28.03,16.52
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,29.58,17.17
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.98,32.0
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,69.87,46.94
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,104.42,68.41
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,146.6,98.39
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,191.63,133.68
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,242.34,174.59
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,291.91,215.01
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,348.37,260.53
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,400.47,302.81
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,454.72,345.86
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,507.14,386.15
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,562.06,427.36
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,610.92,462.87
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,659.4,497.22
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,704.89,529.11
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,750.17,559.72
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,788.51,585.0
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,824.81,608.74
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,857.12,628.34
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,881.52,642.49
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,904.07,656.5
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,923.62,668.6
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,941.15,678.24
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,955.67,685.96
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,961.68,689.12
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,964.53,690.36
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,962.89,688.81
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,958.1,685.35
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,947.19,678.04
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,933.0,668.73
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,914.19,655.19
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,892.26,639.74
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,865.15,622.3
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,835.27,603.06
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,800.24,580.38
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,762.91,556.09
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,724.35,531.93
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,681.36,503.46
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,633.67,469.56
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,585.1,434.33
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,532.93,396.51
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,480.85,357.62
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,423.77,313.38
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,369.29,269.9
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,313.43,224.85
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,260.35,181.16
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,205.8,136.6
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,156.0,96.8
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,107.28,61.45
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,66.2,36.87
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.79,24.1
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.24,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.54,16.32
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.98,27.83
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,63.53,40.22
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,90.17,61.54
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,101.76,75.85
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,157.8,110.72
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,248.73,176.36
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,301.3,219.84
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,358.84,266.87
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,413.31,311.48
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,469.35,356.17
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,523.74,397.87
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,577.96,438.32
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,627.08,473.74
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,675.37,507.57
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,720.59,538.14
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,761.9,564.2
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,799.29,588.45
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,834.39,610.99
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,865.29,629.58
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,893.43,646.24
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,915.91,660.2
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,935.25,672.16
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,949.47,679.49
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,960.32,684.71
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,965.99,688.1
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,968.43,689.56
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,965.8,686.49
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,960.0,681.54
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,949.56,675.13
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,935.83,666.73
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,915.67,654.25
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,892.51,639.88
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,865.49,622.76
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,835.72,603.82
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,800.32,581.31
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,765.91,559.34
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,723.73,532.81
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,679.98,503.68
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,632.29,469.79
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,583.87,434.65
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,531.62,396.52
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,478.31,356.58
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,423.19,313.59
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,369.36,270.48
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,313.38,225.39
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,260.32,181.78
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,206.47,137.76
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,157.23,98.35
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,109.07,63.38
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,67.64,38.25
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.95,25.06
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.21,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.74,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.66,14.89
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.25,25.6
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,60.15,36.45
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,99.02,57.91
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,146.99,91.33
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,196.54,131.13
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,251.22,176.51
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,305.08,221.62
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,363.04,269.33
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,419.88,315.86
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,476.25,360.79
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,529.51,401.47
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,583.44,441.32
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,633.61,477.14
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,681.64,510.37
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,726.27,539.7
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,769.39,566.68
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,807.89,591.09
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,843.99,613.67
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,875.15,631.53
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,903.51,647.41
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,926.7,660.79
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,946.66,672.06
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,962.3,679.62
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,974.6,685.11
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,981.1,687.98
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,984.19,688.84
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,981.56,685.33
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,975.57,679.9
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,964.71,671.99
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,950.42,662.04
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,930.88,649.99
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,908.09,636.01
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,880.42,619.02
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,849.85,600.21
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,814.52,578.77
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,776.81,555.64
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,734.84,529.5
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,691.03,501.77
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,643.17,469.1
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,594.19,434.8
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,541.43,397.46
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,488.31,358.63
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,432.82,316.26
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,378.31,273.29
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,321.25,227.75
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,264.6,181.51
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,208.46,135.73
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,156.75,94.31
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,106.36,57.72
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,63.07,32.16
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,31.56,20.62
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.37,14.57
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.85,14.14
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.46,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,59.02,35.67
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,96.93,56.75
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,144.45,90.3
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,193.09,129.34
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,247.01,174.16
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,264.64,196.31
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,256.68,194.71
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,273.26,207.63
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,284.38,215.5
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,362.82,273.98
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,451.74,338.81
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,438.64,327.29
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,419.5,311.25
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,581.47,431.89
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,758.56,554.24
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,796.61,575.33
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,832.42,595.69
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,863.88,611.53
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,892.77,625.24
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,916.21,638.02
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,936.56,648.88
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,949.92,655.03
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,959.75,659.18
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,966.38,663.72
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,969.84,666.5
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,968.82,666.16
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,964.64,663.98
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,953.85,658.46
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,939.77,651.05
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,921.06,640.83
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,899.2,628.67
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,872.13,612.64
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,842.29,594.85
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,805.97,573.33
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,770.73,552.29
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,728.1,525.68
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,683.92,496.61
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,635.33,463.82
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,586.18,429.73
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,533.72,392.67
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,480.27,353.76
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,423.98,311.07
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,369.7,268.69
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,313.92,224.62
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,261.14,181.95
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,206.98,138.66
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,157.59,100.01
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,110.07,65.66
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,69.94,40.96
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.22,27.1
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.76,17.39
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.03
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.83
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,12.56
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,19.93
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,27.18
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.72,46.52
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,87.02,65.17
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,137.89,104.8
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,191.12,145.51
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,306.64,232.09
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,453.31,341.43
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,504.69,379.08
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,556.77,416.6
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,605.24,451.62
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,653.31,485.58
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,696.67,514.57
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,738.81,542.09
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,776.22,566.2
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,811.69,588.82
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,796.11,575.62
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,766.22,551.39
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,840.23,605.71
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,913.63,654.54
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,930.5,665.19
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,944.44,674.6
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,950.62,678.22
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,953.65,680.02
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,860.34,615.3
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,755.19,537.95
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,764.55,546.08
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,771.58,551.78
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,727.93,521.78
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,684.77,492.21
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,767.62,555.78
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,827.98,599.46
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,793.79,576.86
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,757.25,553.43
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,716.42,526.87
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,674.04,497.7
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,627.12,464.88
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,579.17,430.59
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,527.96,394.06
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,475.68,355.56
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,341.95,255.98
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,236.97,178.23
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,263.65,194.81
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,259.89,183.23
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,206.37,138.83
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,157.22,99.04
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,109.0,63.62
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,68.13,38.46
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.11,24.64
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.17,16.25
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.23,12.94
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.88,23.74
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,56.28,34.2
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,94.07,55.32
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,141.2,88.37
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,188.46,125.64
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,241.02,168.41
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,265.83,195.06
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,268.79,201.61
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,282.31,212.8
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,288.59,217.52
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,413.15,311.12
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,564.39,421.21
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,553.04,408.51
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,516.71,378.09
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,625.92,457.74
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,749.11,541.89
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,784.35,562.12
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,820.16,583.29
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,851.35,600.7
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,879.96,616.36
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,903.12,629.81
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,923.25,641.44
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,872.89,607.62
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,799.93,554.73
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,766.52,532.69
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,730.86,508.53
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,854.05,597.71
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,955.52,663.83
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,945.73,657.58
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,932.64,650.54
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,914.42,639.62
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,893.0,626.69
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,865.93,612.18
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,836.07,595.75
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,797.03,572.33
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,760.39,550.19
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,719.19,524.19
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,676.46,495.53
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,628.67,462.64
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,579.88,428.22
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,527.65,390.93
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,475.74,352.75
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,421.05,310.84
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,368.15,269.18
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,312.94,225.25
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,260.83,182.95
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,207.62,140.16
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,158.35,101.27
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,111.19,67.06
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,71.58,42.45
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.76,28.4
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.76,19.86
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.26,14.28
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.88,25.24
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,58.45,36.42
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,95.23,57.23
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,140.58,89.07
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,188.41,126.82
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,240.5,169.32
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,292.27,211.63
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,347.78,256.0
