Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,401.29,298.15
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,456.56,340.1
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,508.87,378.55
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,561.76,415.96
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,611.01,450.34
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,658.98,482.76
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,702.85,510.36
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,745.26,535.43
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,783.81,559.0
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,820.34,581.08
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,851.45,598.35
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,880.04,613.92
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,903.7,627.62
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,917.6,635.39
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,934.85,645.51
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,949.17,653.81
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,955.89,658.25
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,959.46,660.94
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,957.6,660.47
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,952.63,658.23
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,754.2,529.98
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,533.52,375.44
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,730.93,518.27
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,888.35,620.98
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,861.67,604.6
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,832.25,588.19
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,714.03,509.25
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,598.09,426.9
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,653.25,471.13
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,682.2,495.28
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,635.21,462.99
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,587.25,429.72
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,535.09,393.1
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,482.94,355.24
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,428.06,313.44
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,372.58,269.98
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,316.28,225.25
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,262.62,181.55
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,208.29,137.32
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,158.25,97.25
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,109.05,61.41
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,67.13,36.01
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,34.54,23.12
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.27,12.68
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.54,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,55.14,33.2
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,93.73,54.56
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,139.91,86.91
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,187.59,124.85
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,240.56,168.53
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,293.27,212.59
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,349.44,258.72
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,403.31,302.1
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,458.76,345.31
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,512.62,386.08
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,565.58,424.93
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,614.66,459.85
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,663.05,493.28
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,707.7,523.21
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,748.32,548.37
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,786.15,572.77
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,821.8,595.58
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,853.26,614.28
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,882.11,631.17
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,905.45,645.76
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,925.75,658.46
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,942.44,667.91
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,956.01,675.44
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,888.82,631.05
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,801.57,567.17
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,889.91,633.75
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,958.79,679.5
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,948.99,672.96
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,935.86,664.97
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,917.11,652.4
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,895.18,637.88
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,795.2,572.28
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,690.65,497.21
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,739.38,537.25
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,764.38,558.2
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,643.43,471.74
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,535.15,391.57
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,571.89,422.47
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,584.35,434.08
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,532.46,396.19
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,479.54,356.78
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,424.35,313.97
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,370.84,271.38
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,315.24,226.81
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,262.52,183.66
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,208.55,139.9
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,159.78,101.12
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,111.06,65.38
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,70.61,40.24
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.39,26.19
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.72,17.28
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.29,12.58
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.56,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,54.89,33.1
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,92.9,53.52
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,139.33,85.66
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,187.95,124.39
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,241.76,168.85
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,295.31,213.58
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,352.72,260.72
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,408.55,305.65
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,464.04,348.93
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,453.48,340.99
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,412.1,308.01
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,468.62,348.58
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,526.24,388.73
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,637.44,470.56
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,757.26,553.85
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,795.37,577.68
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,831.17,600.44
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,862.66,619.03
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,891.42,635.75
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,822.34,588.06
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,726.93,516.97
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,847.87,605.25
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,957.86,676.68
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,964.81,680.37
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,968.52,682.94
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,826.15,586.97
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,660.26,466.81
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,814.79,581.29
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,939.02,665.25
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,920.41,653.16
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,898.67,640.1
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,871.24,623.35
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,841.03,604.73
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,807.94,584.09
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,772.26,561.58
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,730.32,535.53
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,686.67,507.48
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,555.19,410.98
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,439.3,324.3
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,477.72,355.72
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,486.53,362.71
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,429.18,317.96
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,374.76,274.5
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,305.85,221.01
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,247.12,175.66
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,198.36,136.47
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,153.5,100.89
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,109.5,68.24
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,70.91,42.85
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.27,27.88
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.25,18.62
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.54,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.51,11.89
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.62,21.66
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,52.87,31.14
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,90.57,50.29
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,138.57,83.15
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,188.29,122.87
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,242.92,168.19
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,298.56,214.68
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,356.05,262.06
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,377.27,282.51
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,375.04,282.09
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,386.08,289.93
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,387.11,289.41
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,456.42,340.4
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,529.4,393.05
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,639.89,475.3
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,759.14,558.97
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,797.29,583.34
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,833.0,606.55
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,807.46,586.57
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,758.71,546.42
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,771.29,554.77
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,777.71,558.7
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,810.52,580.76
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,837.99,599.15
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,848.54,605.99
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,857.13,611.71
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,816.71,584.1
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,778.36,557.86
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,779.57,559.92
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,778.69,560.39
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,762.68,550.28
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,745.06,539.16
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,732.13,532.38
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,713.21,521.5
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,670.22,491.75
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,631.96,465.03
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,664.96,493.47
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,676.24,505.46
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,453.29,341.35
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,252.72,188.17
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,337.83,254.79
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,403.87,304.2
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,335.37,252.17
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,274.08,205.88
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,244.29,182.6
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,212.3,156.71
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,174.06,126.14
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,138.83,98.15
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,104.45,72.02
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,73.42,49.68
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,47.85,34.32
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,31.55,19.78
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.33,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,23.75,11.85
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,41.3,28.78
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,60.78,42.86
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,84.3,60.01
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,113.3,81.98
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,127.64,95.63
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,135.56,103.64
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,121.15,92.13
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,103.93,78.2
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,137.05,104.13
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,170.65,130.05
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,305.63,234.19
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,456.41,346.86
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,418.82,317.19
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,368.79,277.94
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,430.6,323.18
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,492.04,367.02
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,390.28,291.7
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,283.36,211.25
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,192.44,142.76
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,101.11,72.79
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,183.7,135.89
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,266.96,197.96
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,369.67,273.21
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,468.96,344.08
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,542.41,396.53
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,621.71,452.05
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,381.27,281.8
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,145.67,106.38
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,339.32,252.09
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,530.03,388.22
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,422.77,311.07
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,312.42,230.95
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,266.19,197.39
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,220.28,163.47
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,196.09,145.55
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,172.07,127.59
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,156.76,116.11
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,141.66,104.74
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,120.21,88.48
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,98.86,72.16
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,99.27,72.86
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,99.67,73.56
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.34,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,24.98,12.69
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,40.6,28.34
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,60.04,41.74
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,88.02,60.82
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,120.0,84.14
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,116.99,86.03
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,101.32,76.89
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,122.73,93.53
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,144.49,110.11
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,209.25,159.55
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,279.14,212.0
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,264.55,200.04
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,244.47,183.91
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,326.09,244.58
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,413.84,307.81
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,571.32,426.1
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,744.07,548.82
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,782.11,572.36
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,817.97,595.35
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,848.84,614.09
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,877.01,630.99
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,900.99,646.06
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,921.93,659.23
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,933.56,665.16
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,941.51,668.88
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,854.69,609.29
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,744.8,528.85
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,773.54,550.41
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,800.32,569.63
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,871.87,623.23
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,921.37,656.98
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,785.24,563.04
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,636.37,454.65
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,747.95,539.58
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,830.68,598.92
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,796.94,576.86
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,760.96,554.06
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,719.47,528.17
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,676.45,499.59
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,629.53,466.8
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,581.79,432.66
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,529.79,395.27
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,478.55,357.29
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,424.3,315.3
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,371.39,273.23
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,312.82,226.74
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,259.69,183.98
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,206.41,140.46
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,158.83,102.22
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,112.5,68.0
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,72.86,42.63
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.9,27.59
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.49,18.07
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.34,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.93,10.3
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.49,20.67
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,50.63,30.09
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,86.8,47.96
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,133.04,79.24
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,183.56,119.21
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,239.05,164.64
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,292.66,209.03
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,351.59,256.75
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,380.61,282.35
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,391.37,291.65
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,447.43,332.79
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,506.33,374.89
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,548.29,403.24
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,588.65,429.76
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,668.4,486.43
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,753.43,543.17
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,754.2,539.97
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,733.85,521.43
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,751.95,531.76
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,767.3,539.83
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,776.3,544.5
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,778.77,545.14
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,873.5,610.63
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,954.57,659.17
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,961.27,662.82
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,964.71,665.41
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,963.06,663.66
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,958.22,660.11
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,948.21,654.88
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,934.91,647.72
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,916.05,637.71
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,894.12,625.73
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,867.8,610.46
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,838.67,593.31
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,800.67,570.31
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,764.67,548.41
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,723.73,522.65
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,681.18,494.41
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,633.65,462.11
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,585.48,428.54
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,532.76,391.53
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,480.78,353.84
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,426.52,312.6
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,373.73,271.33
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,318.09,227.36
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,265.27,184.7
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,211.56,141.57
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,162.75,102.94
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,113.99,67.28
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,73.3,41.76
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.74,26.51
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.1,10.86
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.78,27.38
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,61.63,41.16
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,96.56,62.18
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,138.09,91.11
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,182.26,125.1
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,231.82,164.43
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,281.34,203.77
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,334.83,245.47
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,386.13,284.88
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,441.62,325.9
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,491.59,361.59
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,542.61,396.52
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,590.41,429.22
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,638.16,460.83
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,681.99,487.8
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,724.81,513.15
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,570.17,405.94
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,379.76,269.8
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,616.21,438.75
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,856.31,594.4
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,879.88,606.89
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,900.86,620.36
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,918.39,631.8
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,938.52,644.91
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,945.45,650.04
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,949.3,653.5
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,946.76,653.73
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,941.22,652.16
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,930.73,646.5
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,917.21,639.05
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,898.85,629.55
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,877.66,618.14
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,744.42,530.63
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,613.58,439.41
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,588.86,424.06
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,560.42,405.3
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,295.98,218.66
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.22
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,117.48,85.58
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,94.41,69.9
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,80.07,58.81
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,65.8,47.6
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.51,36.96
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,25.95
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,17.29
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.09
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.15,9.33
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.52,20.63
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,49.47,29.83
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,87.76,50.23
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,133.74,81.97
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,181.53,119.66
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,234.63,163.2
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,287.57,207.19
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,344.02,253.2
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,320.29,240.38
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,259.67,195.48
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,290.91,218.34
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,322.8,240.96
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,478.44,358.9
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,656.83,488.53
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,701.27,517.31
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,744.06,544.38
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,783.03,569.37
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,819.93,592.85
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,850.56,610.89
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,878.32,627.0
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,896.73,638.37
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,917.75,651.54
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,934.38,661.03
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,947.95,668.66
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,954.51,672.9
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,957.93,675.33
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,876.82,621.95
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,778.54,551.24
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,862.86,614.93
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,925.48,657.73
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,913.23,650.16
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,890.98,636.8
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,863.88,620.32
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,834.15,602.06
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,795.43,577.71
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,755.7,552.45
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,715.71,525.46
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,672.96,496.13
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,626.68,463.95
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,579.71,430.51
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,528.12,393.49
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,476.99,355.75
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,424.0,315.0
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,371.98,273.89
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,317.18,230.23
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,265.46,188.21
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,211.97,144.66
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,163.58,105.62
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,115.82,70.14
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,75.1,43.92
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.3,27.93
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.5,18.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.97,9.64
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.91,22.49
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,52.32,32.73
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,89.37,53.01
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,134.67,84.27
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,182.56,121.57
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,234.62,163.7
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,286.28,205.82
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,341.65,250.15
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,395.23,293.23
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,450.69,336.65
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,503.01,376.11
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,555.88,414.82
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,559.06,415.19
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,541.58,399.86
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,579.36,425.41
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,616.57,449.78
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,580.14,420.97
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,531.11,383.45
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,703.73,509.46
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,880.29,628.06
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,904.64,642.02
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,926.09,655.36
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,942.54,665.96
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,955.88,674.71
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,963.18,679.39
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,967.25,682.17
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,966.19,680.43
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,953.77,671.65
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,944.25,666.26
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,938.83,663.54
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,920.61,652.67
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,899.33,639.95
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,871.95,623.26
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,841.89,604.77
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,809.66,584.74
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,774.39,562.54
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,732.75,536.75
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,689.44,508.72
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,642.23,475.57
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,594.1,441.02
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,542.57,403.88
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,491.04,365.62
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,434.42,321.91
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,380.21,278.81
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,323.97,233.61
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,270.42,189.64
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,215.5,144.75
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,165.31,104.36
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,116.39,67.97
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,74.63,41.54
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.2,25.24
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.91,16.73
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
