Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.19,8.86
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.98,20.89
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,49.75,30.21
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,88.54,50.25
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,135.31,81.93
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,184.18,120.08
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,238.42,164.19
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,292.27,208.27
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,349.55,254.23
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,404.31,298.21
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,461.97,343.12
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,515.73,383.26
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,569.94,422.44
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,619.72,457.33
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,668.75,490.72
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,714.35,520.93
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,755.92,546.39
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,794.68,570.86
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,831.21,593.73
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,863.1,612.27
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,892.31,629.0
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,916.41,643.77
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,937.42,656.67
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,951.93,664.7
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,962.99,670.68
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,969.82,675.08
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,973.41,677.61
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,971.46,676.3
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,966.35,673.09
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,956.56,667.65
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,943.49,660.25
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,846.47,597.77
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,739.28,522.22
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,806.09,574.45
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,846.44,604.18
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,811.23,582.19
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,777.04,561.15
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,735.02,535.51
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,691.38,507.59
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,643.52,474.3
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,594.96,439.73
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,542.64,402.34
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,489.3,363.09
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,433.76,320.38
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,379.8,277.73
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,323.45,232.75
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,269.93,189.1
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,215.29,144.72
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,165.47,104.84
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,116.87,68.99
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,74.54,42.01
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.36,26.19
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.7,17.35
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.34,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.05,9.78
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,38.26,25.99
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,57.95,38.43
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,90.21,56.11
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,133.79,85.94
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,179.18,121.11
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,230.48,162.53
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,283.08,205.61
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,339.12,251.15
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,391.84,293.62
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,446.63,336.53
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,499.57,377.03
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,553.85,417.41
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,603.32,453.08
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,652.43,487.51
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,697.42,518.43
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,741.39,547.49
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,780.35,572.86
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,817.32,596.7
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,849.33,616.04
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,878.86,633.62
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,903.49,647.67
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,918.38,655.35
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,940.13,667.79
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,951.78,673.7
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,959.64,678.46
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,964.27,681.28
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,962.84,680.61
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,958.24,678.04
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,947.99,671.72
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,934.55,663.46
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,915.29,651.53
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,893.14,637.78
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,866.27,620.96
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,836.79,602.41
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,715.03,517.64
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,600.44,433.86
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,653.41,477.93
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,682.7,503.95
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,569.69,420.76
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,471.73,347.75
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,487.7,362.25
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,482.42,359.14
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,426.82,316.14
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,373.65,274.19
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,318.68,230.59
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,266.94,188.74
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,212.06,144.79
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,164.24,107.06
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,117.43,72.61
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,78.21,47.24
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.8,30.54
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.26,20.87
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.12,0.39
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.05,9.43
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,35.19,23.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,53.32,34.39
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,87.61,52.41
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,132.01,82.41
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,125.79,87.47
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,92.33,69.01
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,80.41,59.02
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,67.95,48.66
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,193.76,146.34
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,329.02,248.97
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,388.34,293.2
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,451.63,340.03
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,468.8,351.74
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,477.78,357.1
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,513.37,381.82
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,548.93,406.1
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,680.27,504.79
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,814.86,599.72
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,845.77,618.02
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,873.92,634.8
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,897.31,649.41
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,917.73,662.05
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,818.62,589.81
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,688.13,490.88
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,751.83,536.74
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,809.66,577.38
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,888.32,634.65
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,954.88,678.05
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,814.59,581.39
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,662.19,470.2
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,620.77,442.18
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,579.67,413.73
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,722.81,521.39
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,835.4,601.82
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,800.63,578.85
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,763.7,555.1
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,722.96,529.68
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,680.69,501.58
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,633.82,468.51
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,586.2,434.22
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,534.31,396.91
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,483.1,358.99
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,428.17,316.66
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,374.6,274.26
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,319.29,230.18
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,266.97,187.6
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,213.44,144.19
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,164.77,105.31
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,115.85,69.14
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,75.57,43.4
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.68,27.84
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,31.1,19.04
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.73,0.09
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,21.85,8.21
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,39.19,26.61
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,59.15,41.13
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,88.21,60.67
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,123.12,85.6
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,159.44,113.31
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,200.88,146.05
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,247.54,183.44
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,298.35,223.93
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,350.03,264.64
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,403.57,306.04
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,433.03,328.29
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,458.86,346.77
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,483.11,363.27
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,503.26,376.17
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,614.63,460.67
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,740.41,552.8
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,779.87,577.33
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,817.37,600.54
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,850.93,621.03
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,876.83,636.23
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,900.77,651.17
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,921.75,664.13
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,936.29,671.46
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,955.44,681.83
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,963.41,684.92
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,968.15,686.05
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,960.84,679.87
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,959.02,677.41
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,949.05,671.23
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,935.86,663.1
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,879.65,625.94
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,814.23,577.69
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,839.42,600.65
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,844.5,606.24
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,810.85,584.66
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,771.38,559.23
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,729.43,532.7
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,686.01,503.66
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,638.76,470.45
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,590.4,435.78
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,495.89,366.57
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,415.84,307.28
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,400.6,295.4
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,370.76,270.51
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,319.0,229.72
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,269.49,189.74
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,214.35,145.48
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,166.12,107.36
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,118.29,72.17
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,78.17,46.31
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.43,30.09
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.01,21.34
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.5,0.18
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,12.87,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.25,8.03
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,36.39,24.27
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,52.68,34.26
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,86.64,51.91
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,131.21,81.74
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,173.18,117.76
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,211.71,151.95
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,253.49,187.7
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,291.21,219.16
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,362.63,273.95
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,452.77,343.37
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,488.13,370.47
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,510.18,386.23
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,529.62,398.57
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,536.19,400.7
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,567.35,421.51
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,596.79,440.57
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,654.82,481.24
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,720.68,526.44
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,805.37,587.96
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,887.92,641.62
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,911.95,656.32
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,932.84,669.33
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,946.76,676.46
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,957.17,681.41
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,914.56,652.42
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,854.83,606.21
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,917.1,653.32
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,963.1,682.44
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,953.84,676.42
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,941.26,668.7
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,922.59,655.98
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,900.76,641.32
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,874.58,624.99
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,845.58,606.8
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,809.67,584.12
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,771.75,560.0
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,734.0,536.98
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,691.47,509.8
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,644.14,476.59
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,595.87,441.95
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,544.16,404.79
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,492.43,366.45
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,435.87,322.69
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,381.71,279.57
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,325.41,234.36
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,271.74,190.29
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,216.91,145.51
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,167.03,105.39
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,117.63,68.78
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,74.79,41.36
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.99,25.75
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.53,17.87
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,12.87,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.23,7.52
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,36.0,23.9
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,51.55,33.54
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,85.18,50.76
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,130.12,80.63
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,177.99,118.04
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,230.6,161.13
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,283.26,205.06
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,340.86,252.67
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,394.86,297.03
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,450.63,341.57
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,505.1,383.24
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,559.04,423.25
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,609.36,461.0
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,659.08,497.49
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,704.31,529.14
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,748.14,557.87
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,784.34,580.63
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,821.08,603.54
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,852.91,622.88
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,882.06,640.27
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,906.51,655.81
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,927.95,669.38
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,943.91,677.95
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,956.61,684.44
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,964.11,689.07
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,968.37,691.71
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,967.06,689.38
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,962.58,685.13
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,952.97,679.12
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,940.08,671.1
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,921.64,658.68
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,900.13,644.31
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,873.83,629.23
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,844.73,612.18
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,813.28,592.12
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,775.55,567.67
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,734.03,540.41
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,690.9,510.88
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,643.04,476.86
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,594.63,441.73
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,541.96,403.46
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,489.93,364.61
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,434.4,322.16
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,380.66,279.9
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,324.4,234.74
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,271.12,191.15
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,217.04,147.22
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,166.97,107.25
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,118.41,71.45
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,77.6,45.21
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.89,28.96
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.28,20.83
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.11,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,11.91,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,21.53,6.56
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,38.04,25.46
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,54.93,37.08
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,83.06,52.77
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,120.01,77.2
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,168.4,112.56
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,229.97,160.48
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,282.2,203.54
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,340.56,251.35
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,395.34,296.1
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,451.88,340.97
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,506.67,383.43
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,561.44,424.76
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,553.48,415.71
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,519.79,386.54
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,554.07,409.89
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,587.41,431.93
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,704.98,519.51
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,825.96,603.36
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,857.81,622.05
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,886.96,639.23
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,911.43,654.6
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,932.79,667.96
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,947.21,675.41
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,958.08,680.63
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,965.17,684.95
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,969.01,687.29
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,966.73,684.67
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,961.29,680.15
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,951.73,674.54
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,938.9,666.9
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,919.63,655.42
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,897.43,642.02
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,870.91,625.49
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,841.65,607.1
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,812.14,588.46
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,775.73,565.03
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,673.53,493.07
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,577.22,422.47
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,534.31,392.63
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,491.61,362.3
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,442.25,327.21
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,394.61,292.72
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,398.72,295.96
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,381.33,280.39
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,325.11,235.08
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,271.73,191.26
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,217.92,147.14
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,168.36,107.03
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,118.85,70.33
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,75.95,42.68
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.4,26.08
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.21
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.51,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.43,5.88
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,35.6,23.42
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,51.05,33.27
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,84.79,50.67
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,129.24,80.17
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,177.4,117.48
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,230.21,160.31
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,247.05,181.51
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,241.95,182.18
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,332.85,250.12
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,451.25,339.75
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,506.43,382.0
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,561.57,423.29
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,611.88,459.74
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,661.58,494.74
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,707.78,526.38
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,750.39,553.39
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,789.53,577.53
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,826.45,599.88
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,859.07,619.3
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,889.08,636.85
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,913.64,651.87
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,935.1,664.88
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,951.0,673.18
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,963.52,679.38
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,849.33,601.99
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,706.28,497.92
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,851.82,603.79
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,969.91,681.08
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,960.19,674.59
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,947.13,666.88
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,928.92,656.16
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,907.57,643.44
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,880.88,627.08
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,851.33,608.92
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,815.92,587.01
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,781.82,565.8
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,740.45,540.34
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,697.34,512.81
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,649.02,479.07
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,600.06,444.07
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,548.24,406.79
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,495.42,367.69
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,439.46,324.45
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,385.08,281.33
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,328.72,236.3
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,275.19,192.62
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,220.22,148.02
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,170.19,108.0
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,119.57,70.63
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,77.64,43.85
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,40.08,27.32
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.37,18.38
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,11.91,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.65,4.77
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,35.2,23.05
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,50.69,33.2
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,80.41,46.96
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,123.67,74.61
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,169.35,111.99
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,215.98,151.39
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,274.43,197.9
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,340.48,250.49
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,358.38,268.18
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,354.72,266.64
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,446.82,336.28
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,560.76,421.04
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,572.37,426.57
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,564.47,417.37
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,651.97,481.72
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,748.5,549.51
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,788.43,573.56
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,822.28,593.55
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,712.42,513.25
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,565.22,402.86
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,750.62,538.87
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,927.48,657.11
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,941.1,662.76
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,951.18,667.37
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,879.8,619.02
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,787.34,551.66
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,880.37,619.04
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,953.42,666.25
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,842.51,591.68
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,715.43,500.92
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,816.04,576.18
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,896.13,631.79
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,868.81,614.32
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,838.86,595.83
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,805.14,575.01
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,769.21,552.58
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,727.76,527.18
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,684.81,499.11
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,636.01,465.26
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,586.99,430.56
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,482.53,354.96
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,394.92,290.69
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,338.78,249.52
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,285.94,210.27
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,285.35,207.39
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,266.31,187.6
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,213.43,145.56
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,165.86,108.28
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,119.05,74.17
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,80.07,48.83
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,46.83,32.85
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.22,20.59
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.39,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.77,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.63,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.48,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,72.2,52.34
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,138.09,104.23
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,118.82,89.22
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,95.67,70.89
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,138.1,103.76
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,181.32,136.59
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,288.22,217.86
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,403.03,303.18
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,360.31,269.58
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,305.34,226.64
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,411.53,304.94
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,520.64,382.84
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,546.17,399.8
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,570.98,416.42
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,659.8,479.43
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,753.56,544.02
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,709.52,509.42
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,658.85,470.81
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,749.37,533.93
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,840.31,595.21
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,803.51,568.64
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,768.6,543.79
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,865.71,615.74
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,948.21,672.76
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,938.97,666.49
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,926.65,658.91
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,906.77,645.18
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,884.24,629.85
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,858.01,613.46
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,829.3,595.42
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,795.26,573.95
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,757.17,548.79
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,716.19,522.27
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,674.03,494.37
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,576.61,424.0
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,490.39,360.79
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,489.06,362.01
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,472.51,350.74
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,416.62,308.2
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,364.82,268.2
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,311.86,227.27
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,262.76,188.76
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,211.14,149.06
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,167.34,116.13
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,123.4,84.16
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,87.63,59.62
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,54.38,39.18
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,34.7,21.83
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.01,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.58,0.0
