Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.7,1.4
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,37.76,25.04
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,59.99,44.79
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,90.22,61.57
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,130.8,89.99
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,173.01,121.99
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,221.62,160.28
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,269.98,198.85
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,324.85,242.77
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,376.5,284.24
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,430.99,327.07
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,485.38,368.99
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,540.21,410.41
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,589.94,446.94
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,639.81,482.75
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,685.94,515.23
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,731.67,546.8
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,771.56,573.4
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,809.82,598.07
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,843.71,619.25
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,872.1,636.56
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,897.7,653.06
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,920.6,667.77
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,935.96,676.07
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,948.21,682.37
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,956.48,687.29
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,961.71,690.33
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,960.07,687.77
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,955.43,683.39
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,946.34,677.4
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,934.23,669.54
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,915.41,657.62
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,898.03,646.72
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,870.58,629.14
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,840.69,609.94
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,808.38,589.05
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,773.5,566.06
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,731.34,538.29
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,687.92,509.08
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,639.36,474.47
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,590.81,439.25
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,538.81,401.65
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,487.49,363.61
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,431.7,320.7
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,376.59,277.53
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,321.3,234.03
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,269.69,192.75
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,216.88,150.92
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,170.09,114.46
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,124.27,81.0
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,86.01,55.56
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.54,36.84
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.46,23.17
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.94,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.83,1.74
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.12,22.89
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,53.1,39.0
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,83.78,51.36
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,127.56,80.28
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,153.9,108.34
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,161.34,120.56
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,197.93,148.96
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,236.85,178.81
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,255.19,193.13
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,268.46,202.84
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,303.41,228.62
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,339.29,254.67
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,488.61,368.96
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,659.3,495.66
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,704.84,526.71
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,749.17,555.66
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,789.14,580.81
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,822.83,601.41
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,855.87,621.38
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,886.42,639.52
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,784.45,566.32
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,647.43,463.45
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,815.01,586.76
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,966.08,687.26
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,875.57,624.59
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,763.82,541.36
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,878.77,626.38
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,974.01,688.88
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,964.27,682.3
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,951.14,674.2
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,932.8,663.12
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,911.26,650.0
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,884.34,633.07
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,854.52,614.22
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,819.7,592.21
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,782.62,568.53
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,741.21,542.65
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,698.02,515.2
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,650.96,482.0
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,601.5,446.29
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,548.98,408.39
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,496.48,369.36
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,438.8,324.68
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,384.09,281.18
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,327.52,236.4
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,273.71,192.68
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,218.35,147.44
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,168.1,106.94
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,118.77,70.07
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,76.06,42.36
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.58,26.06
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.81,17.01
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.56,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.27,0.05
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.7,19.15
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,46.1,32.97
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,79.32,45.97
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,125.15,75.95
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,172.58,112.67
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,226.18,156.36
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,279.41,200.2
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,338.02,247.95
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,393.08,292.91
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,451.09,338.83
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,505.36,380.87
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,560.62,422.49
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,611.25,459.47
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,661.16,494.93
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,705.91,525.7
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,750.67,554.8
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,789.94,580.8
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,826.98,605.16
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,859.81,625.27
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,889.93,643.44
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,914.91,659.23
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,936.75,672.99
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,947.88,678.61
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,954.86,681.64
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,962.02,686.06
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,965.98,688.5
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,964.83,686.56
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,960.55,682.73
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,951.71,676.93
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,939.65,669.16
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,921.13,657.54
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,899.58,644.0
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,879.42,632.52
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,850.26,614.99
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,812.26,590.41
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,772.9,564.76
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,731.68,537.25
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,688.96,507.45
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,641.67,473.84
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,593.44,438.97
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,540.94,401.25
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,488.87,362.82
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,433.74,321.1
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,380.59,279.78
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,325.04,235.74
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,271.1,192.26
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,217.1,148.56
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,168.26,109.65
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,120.42,74.61
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,80.65,48.75
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.72,32.7
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.19,20.39
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.01,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.58,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.56,16.64
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,40.94,28.78
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,78.89,43.86
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,125.4,74.8
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,174.08,112.73
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,228.76,157.67
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,254.38,186.11
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,255.77,192.0
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,307.19,231.36
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,362.57,273.18
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,367.77,276.58
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,366.01,273.87
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,503.6,378.34
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,663.78,495.9
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,709.44,526.43
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,753.49,554.42
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,790.47,578.12
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,828.21,602.15
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,860.15,621.07
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,889.33,638.04
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,913.27,652.84
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,934.15,665.69
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,950.45,674.24
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,963.49,680.77
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,971.32,685.46
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,975.85,688.19
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,973.76,685.41
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,968.45,680.74
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,958.99,674.98
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,946.25,667.24
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,927.47,655.73
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,905.66,642.34
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,879.5,626.16
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,850.53,608.14
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,819.52,588.92
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,781.57,564.95
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,740.23,539.62
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,697.21,512.13
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,649.7,478.99
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,601.51,444.64
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,548.46,406.8
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,495.92,368.18
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,439.82,325.16
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,385.48,282.39
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,328.88,237.48
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,275.31,194.03
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,219.73,149.27
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,168.52,108.6
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,119.61,72.31
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,78.61,45.67
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.79,28.66
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.7,19.17
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.28,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.22,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,35.45,22.9
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,53.53,39.28
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,85.59,55.03
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,127.35,83.0
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,172.53,117.41
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,224.5,158.83
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,275.56,200.5
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,331.69,245.97
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,387.37,290.56
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,443.74,334.61
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,495.78,373.63
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,548.15,411.6
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,598.64,447.84
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,649.17,483.14
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,693.94,513.47
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,737.44,542.23
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,777.32,568.82
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,815.54,593.38
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,847.44,612.12
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,876.81,629.03
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,902.35,643.05
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,920.52,652.21
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,935.4,659.27
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,947.22,664.4
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,955.07,668.76
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,959.9,671.34
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,963.88,672.08
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,958.75,667.23
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,948.55,661.09
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,935.32,653.17
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,916.33,641.69
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,894.57,628.54
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,867.39,612.19
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,837.8,594.25
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,803.47,572.97
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,767.06,549.65
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,725.78,523.65
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,683.29,496.24
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,636.25,464.06
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,588.73,430.84
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,536.49,394.2
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,485.01,357.09
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,427.77,314.21
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,374.87,273.51
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,319.71,230.75
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,268.25,190.15
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,215.22,148.41
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,168.42,112.23
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,122.38,79.03
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,84.13,53.77
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.79,35.01
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.2,20.93
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,26.26,15.45
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,41.75,29.42
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,61.8,44.36
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,82.85,61.3
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,105.51,79.08
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,129.01,97.33
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,193.16,144.48
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,273.22,204.78
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,329.3,247.67
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,394.64,297.15
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,445.48,334.48
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,498.77,372.65
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,576.72,429.68
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,663.18,491.44
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,709.99,522.44
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,755.53,550.78
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,795.96,574.99
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,830.15,594.76
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,863.36,613.97
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,893.97,631.32
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,919.06,646.74
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,941.1,660.29
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,953.72,666.6
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,970.84,675.84
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,978.86,680.85
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,983.55,683.96
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,982.01,682.25
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,977.17,678.61
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,967.55,673.51
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,954.64,666.43
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,934.77,655.27
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,911.89,642.18
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,885.16,626.29
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,855.7,608.55
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,821.69,587.71
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,785.07,564.95
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,743.46,539.58
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,700.21,511.92
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,598.95,438.65
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,505.8,370.34
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,510.6,376.48
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,496.14,366.87
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,439.89,323.83
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,385.33,281.11
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,328.34,236.18
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,274.47,192.75
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,219.42,148.48
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,168.23,107.84
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,118.8,71.26
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,77.26,44.29
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,40.31,27.28
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.88,16.74
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.58,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.69,19.69
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,46.83,33.63
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,80.17,48.54
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,124.38,77.76
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,171.13,113.59
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,225.89,157.56
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,278.36,200.46
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,336.37,247.41
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,359.51,268.82
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,364.01,273.5
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,451.99,338.89
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,558.7,416.38
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,609.97,452.4
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,660.21,487.01
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,706.23,517.84
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,750.95,546.27
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,791.31,570.88
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,829.64,593.89
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,862.55,613.16
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,887.17,627.01
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,911.4,641.95
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,932.61,655.01
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,952.22,666.1
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,968.87,675.35
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,905.38,634.18
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,818.78,572.0
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,907.45,636.07
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,974.26,678.03
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,964.66,672.05
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,951.71,664.62
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,820.06,578.44
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,679.69,478.42
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,658.1,465.4
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,635.59,451.07
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,724.59,519.43
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,783.18,563.19
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,744.52,539.34
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,700.74,512.1
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,652.59,478.81
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,603.64,444.19
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,550.78,406.7
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,497.94,368.06
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,440.9,324.55
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,386.38,281.72
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,328.86,236.14
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,274.19,191.78
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,218.48,146.7
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,167.97,106.3
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,117.96,69.11
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,74.74,41.08
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,37.25,24.77
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.3,15.44
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.81,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,28.04,16.61
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,42.78,30.09
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,76.31,44.6
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,120.63,73.62
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,168.22,110.23
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,221.0,153.02
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,273.89,196.48
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,332.21,243.91
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,386.68,287.76
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,443.15,331.78
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,313.65,236.82
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,139.79,102.44
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,321.75,240.87
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,517.96,381.99
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,626.03,459.84
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,743.63,541.4
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,783.77,564.9
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,817.73,584.64
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,849.92,603.06
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,879.4,619.57
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,904.11,634.71
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,925.84,648.04
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,941.14,656.06
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,953.11,662.12
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,855.9,597.85
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,734.25,511.49
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,858.74,602.39
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,960.22,669.6
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,950.89,663.92
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,938.33,657.2
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,920.24,647.01
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,899.09,634.89
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,873.17,619.37
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,849.5,605.27
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,616.92,446.85
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,389.75,280.81
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,561.18,411.98
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,689.67,507.45
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,616.47,454.06
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,548.11,404.38
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,496.72,368.25
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,446.73,332.11
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,379.89,282.13
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,318.76,235.99
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,203.06,149.96
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,106.27,78.22
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,90.0,65.77
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,73.82,53.12
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,58.19,40.78
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.7,28.31
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,18.35
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,6.53
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.89,14.08
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,36.65,25.03
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,72.12,38.65
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,117.91,67.92
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,166.78,105.31
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,221.55,149.39
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,275.56,193.87
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,335.02,241.98
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,390.21,286.09
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,447.05,330.14
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,501.06,371.11
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,555.45,411.17
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,606.79,447.74
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,656.15,482.03
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,701.25,512.19
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,744.7,539.95
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,683.83,494.22
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,585.26,419.88
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,648.04,463.43
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,707.74,503.44
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,824.48,588.19
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,932.64,659.16
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,949.01,667.9
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,961.99,675.25
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,970.13,680.39
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,974.88,683.54
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,973.84,682.07
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,969.47,678.63
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,920.31,647.84
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,857.96,602.0
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,834.7,588.23
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,809.59,572.87
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,743.48,529.63
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,684.41,490.35
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,672.74,484.67
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,661.87,479.06
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,587.18,426.66
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,521.69,380.12
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,496.35,363.46
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,468.67,344.59
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,462.08,341.91
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,448.33,332.82
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,398.53,295.78
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,349.32,258.25
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,291.09,213.42
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,237.77,171.98
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,192.26,135.5
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,149.92,101.78
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,109.24,70.99
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,73.26,45.79
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,42.07,28.79
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.06,15.14
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.92,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.75,17.78
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,44.01,31.22
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,76.77,46.33
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,120.32,74.97
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,165.89,109.47
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,219.56,152.05
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,271.91,194.29
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,330.07,240.75
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,350.31,259.94
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,349.98,261.1
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,321.97,240.32
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,280.89,208.6
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,455.13,339.97
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,653.22,481.73
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,564.84,413.03
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,433.89,313.72
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,625.23,455.3
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,819.79,588.08
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,852.71,606.77
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,883.12,625.09
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,908.62,641.17
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,931.1,655.41
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,868.83,612.3
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,780.96,547.22
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,883.26,621.71
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,967.01,676.58
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,966.0,674.58
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,961.83,671.37
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,952.55,666.11
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,940.05,658.95
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,928.65,652.86
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,906.74,640.07
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,879.47,623.6
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,849.48,605.32
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,807.97,579.36
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,768.03,554.14
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,681.58,494.28
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,602.15,438.25
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,566.9,414.77
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,529.52,389.02
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,479.9,354.18
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,431.56,319.48
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,347.68,257.39
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,276.41,204.42
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,281.4,205.67
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,266.43,188.33
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,212.2,144.72
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,165.99,108.3
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,117.87,72.89
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,77.85,46.62
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.66,29.91
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.34,16.67
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.03,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
