Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.45,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.15,13.27
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.42,24.84
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,72.18,38.52
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,119.25,68.76
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,168.45,106.81
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,223.55,151.75
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,278.53,197.07
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,338.83,245.53
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,395.19,290.07
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,453.2,333.94
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,507.57,373.23
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,562.16,410.64
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,613.97,446.28
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,663.68,479.46
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,709.82,508.08
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,754.24,534.11
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,794.36,559.28
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,832.27,582.95
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,864.9,601.99
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,894.62,619.16
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,920.32,635.12
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,942.88,649.22
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,959.8,659.11
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,973.39,667.03
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,982.12,672.98
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,987.43,676.98
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,986.96,676.15
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,983.05,673.35
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,973.71,668.33
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,960.92,661.31
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,943.69,652.0
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,923.03,640.56
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,896.5,625.06
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,866.97,607.64
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,832.37,586.86
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,795.2,564.25
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,753.36,539.25
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,709.58,512.6
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,661.92,481.19
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,613.03,447.21
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,560.38,410.37
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,506.72,371.59
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,450.23,328.84
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,394.61,285.41
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,336.1,239.1
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,278.39,192.3
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,221.2,145.45
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,168.59,102.87
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,116.06,63.92
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,71.0,35.38
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,30.79,19.39
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.12,11.84
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.67,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,22.61,11.86
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.73,21.64
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,70.07,35.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,117.53,66.71
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,167.63,105.28
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,223.54,150.54
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,278.49,195.8
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,338.35,243.79
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,394.78,288.73
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,452.83,333.41
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,507.75,374.39
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,562.97,414.19
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,613.76,449.67
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,664.09,483.77
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,710.7,513.41
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,755.72,540.85
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,796.51,565.15
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,835.01,587.71
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,868.36,606.79
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,898.89,623.99
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,924.11,639.16
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,946.11,652.41
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,962.01,660.61
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,974.32,666.7
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,982.62,671.88
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,987.47,675.1
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,986.47,673.48
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,982.05,669.93
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,972.73,664.95
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,959.98,657.97
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,941.96,647.83
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,920.66,635.71
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,894.37,620.13
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,865.11,602.69
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,828.94,581.09
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,790.73,558.0
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,748.57,532.96
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,706.85,507.84
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,658.63,475.67
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,609.47,441.8
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,556.15,404.85
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,502.82,366.67
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,445.95,324.08
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,389.16,280.34
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,330.96,234.89
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,275.58,190.48
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,218.89,145.08
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,167.52,104.36
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,116.51,66.83
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,73.33,39.28
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.99,21.91
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.45
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.39,12.32
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,35.25,23.69
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,71.95,39.3
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,118.41,69.57
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,166.78,106.87
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,221.31,151.21
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,275.47,195.8
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,333.83,242.92
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,389.51,287.5
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,448.11,332.72
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,461.64,342.8
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,452.45,334.38
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,550.75,406.51
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,660.93,484.74
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,705.65,513.13
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,750.53,540.42
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,790.9,564.66
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,829.09,587.22
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,862.62,606.58
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,893.47,624.13
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,918.71,639.42
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,940.83,652.84
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,957.32,661.9
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,970.43,668.97
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,978.68,674.13
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,983.51,677.34
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,983.0,676.39
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,979.09,673.48
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,969.83,668.41
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,957.15,661.35
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,938.28,649.14
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,916.2,635.03
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,889.61,619.15
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,860.08,601.4
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,823.72,579.48
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,785.38,556.1
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,743.93,531.56
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,703.01,506.95
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,654.43,474.2
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,605.04,439.94
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,552.18,403.22
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,499.35,365.27
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,369.58,270.05
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,267.23,195.13
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,285.01,205.5
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,273.67,189.86
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,216.99,144.29
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,165.55,103.43
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,115.04,66.11
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,72.51,38.91
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.5,21.38
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.43,11.63
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.23,12.77
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.67,24.84
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,71.46,39.63
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,118.11,70.07
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,166.24,107.11
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,220.73,151.36
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,274.87,195.82
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,334.02,243.62
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,389.98,288.64
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,448.89,334.38
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,503.75,375.73
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,559.52,416.32
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,611.36,452.54
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,662.56,487.05
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,707.53,514.76
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,752.61,540.84
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,792.82,565.78
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,830.81,589.07
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,864.22,608.0
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,894.88,625.03
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,920.28,638.65
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,942.54,650.3
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,958.24,658.37
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,970.42,664.41
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,978.66,669.09
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,983.48,671.84
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,981.98,669.94
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,977.11,666.14
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,967.4,660.93
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,954.31,653.77
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,936.01,643.87
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,914.53,631.99
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,887.63,616.0
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,857.84,598.19
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,819.68,575.27
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,783.91,553.7
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,647.74,462.07
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,524.63,374.77
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,575.1,415.15
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,599.07,434.98
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,545.83,397.92
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,493.02,360.28
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,435.5,317.29
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,380.32,274.88
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,323.48,230.7
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,269.86,188.01
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,213.84,143.85
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,162.92,104.29
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,114.18,68.53
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,73.4,42.04
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.3,24.34
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.25,13.41
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.13,13.23
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,42.66,29.77
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,67.64,47.25
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,96.38,69.07
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,126.33,91.91
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,160.81,118.68
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,227.03,167.01
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,312.74,231.24
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,364.19,271.53
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,418.5,313.14
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,470.95,351.93
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,528.4,393.15
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,577.84,426.89
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,627.54,459.63
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,675.6,490.43
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,724.06,520.43
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,764.19,543.66
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,802.72,564.68
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,835.73,580.97
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,869.97,597.65
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,895.34,612.34
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,917.96,625.43
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,939.36,638.57
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,958.0,650.02
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,966.52,656.8
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,971.75,661.72
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,971.7,662.72
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,968.33,661.65
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,958.74,657.63
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,945.9,651.61
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,927.93,641.04
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,906.88,628.51
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,782.13,547.8
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,658.88,461.95
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,726.87,515.0
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,771.45,550.01
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,666.23,478.09
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,569.11,409.78
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,585.72,426.0
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,585.57,429.22
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,471.22,346.83
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,371.43,273.92
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,303.83,224.83
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,241.65,179.12
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,209.21,155.02
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,177.92,131.37
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,145.77,106.9
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,115.59,83.8
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,87.45,62.21
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,61.64,42.4
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,40.39,27.24
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.24
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.22,14.7
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,46.21,32.95
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,76.32,50.67
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,116.51,78.95
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,143.14,102.56
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,164.48,122.12
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,207.19,155.57
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,255.45,193.06
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,264.09,201.07
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,263.94,201.2
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,291.11,221.14
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,318.04,240.4
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,346.62,261.09
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,375.21,281.55
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,476.48,355.94
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,586.93,434.45
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,629.31,463.3
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,672.15,492.57
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,765.25,559.76
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,862.05,626.38
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,826.83,598.08
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,776.84,559.52
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,798.78,576.42
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,814.27,588.68
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,770.42,554.86
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,723.7,519.23
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,670.79,482.51
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,617.05,444.79
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,540.95,391.84
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,472.89,343.69
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,517.2,376.12
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,566.61,411.07
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,349.76,257.76
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,142.25,103.7
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,159.81,117.54
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,177.24,130.9
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,132.28,96.91
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.75,62.88
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,118.92,87.17
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,149.99,111.23
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,150.72,112.28
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,151.4,113.39
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,155.53,116.99
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,159.0,120.03
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,139.03,105.05
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,119.6,90.34
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,100.11,75.12
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,80.86,59.85
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,62.9,45.41
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,45.15,30.84
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,19.39
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,5.19
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.43,66.72
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,107.47,77.99
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,154.86,114.15
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,202.79,150.15
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,457.48,340.37
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,718.94,522.04
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,816.92,592.32
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,910.95,657.45
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,847.33,609.43
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,764.86,547.11
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,794.1,568.37
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,822.13,588.05
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,886.09,634.82
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,940.59,674.32
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,930.76,668.06
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,918.06,660.48
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,901.4,649.06
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,881.81,635.83
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,800.44,578.78
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,724.26,524.33
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,719.55,523.48
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,709.89,518.72
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,675.79,497.28
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,639.12,473.69
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,597.92,445.44
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,554.65,415.04
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,404.63,303.81
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,275.8,206.47
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,181.61,135.76
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,91.21,66.31
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.57,57.61
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,48.72
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,40.01
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,31.15
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,22.93
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,14.56
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,24.57,12.16
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,40.98,28.52
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,65.2,44.93
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,95.24,67.57
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,127.14,92.68
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,162.04,120.56
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,187.54,141.97
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,209.04,159.4
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,262.4,200.12
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,320.28,243.86
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,362.59,275.2
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,405.97,306.74
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,466.44,351.08
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,527.49,395.07
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,632.5,472.86
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,745.26,552.7
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,786.4,578.46
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,825.53,603.07
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,854.13,619.58
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,884.69,637.31
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,910.24,652.95
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,932.77,666.68
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,949.79,675.56
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,963.56,682.44
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,971.13,686.88
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,975.38,689.39
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,974.84,689.43
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,970.99,687.53
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,961.9,682.03
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,949.51,674.57
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,601.95,442.87
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,230.51,167.88
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,163.1,118.74
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.37,68.44
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,116.93,84.27
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,137.46,99.97
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,202.53,149.67
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,266.83,198.29
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,272.01,202.55
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,272.7,203.62
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,251.2,188.39
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,229.8,173.08
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,225.27,170.16
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,218.53,165.19
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,189.93,143.49
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,161.86,121.88
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,133.59,99.71
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,106.58,78.4
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,81.27,58.65
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,57.9,40.31
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,38.24,25.86
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.99
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.27,11.61
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,37.11,25.28
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,70.47,41.85
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,114.03,70.98
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,160.23,106.53
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,213.42,149.69
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,267.09,194.16
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,323.77,240.69
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,378.76,285.57
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,436.25,331.21
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,491.02,373.14
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,547.53,415.12
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,548.89,412.87
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,527.73,393.42
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,551.76,408.71
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,572.69,421.16
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,614.77,449.57
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,657.38,477.7
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,774.87,561.53
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,887.22,633.99
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,861.19,613.32
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,812.47,574.6
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,816.78,574.95
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,813.07,569.81
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,834.38,582.77
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,848.15,590.79
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,812.56,565.16
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,781.12,542.51
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,883.14,615.88
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,958.99,663.95
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,941.81,652.39
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,921.26,639.84
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,894.34,624.67
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,864.45,607.57
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,822.77,583.3
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,784.86,561.11
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,742.32,535.41
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,698.2,507.51
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,650.17,475.64
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,601.04,442.04
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,547.68,404.79
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,494.64,366.54
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,437.8,323.73
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,382.38,280.65
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,324.35,234.72
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,269.55,190.32
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,212.95,144.58
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,161.89,103.74
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,110.65,65.75
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,69.01,38.74
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.71,21.17
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.17,8.69
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.58,9.38
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.95,22.62
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,69.07,38.19
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,115.62,68.26
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,164.43,106.05
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,219.95,151.46
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,275.11,197.6
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,335.3,247.29
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,330.1,248.72
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,288.99,218.71
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,413.34,313.36
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,565.77,426.29
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,617.74,463.39
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,667.38,498.43
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,714.93,529.22
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,761.11,557.84
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,802.18,582.61
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,840.96,605.53
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,874.82,625.4
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,905.94,643.39
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,931.45,659.07
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,953.7,672.76
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,971.14,682.11
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,985.13,689.39
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,993.17,694.48
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,997.64,697.52
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,996.59,696.26
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,991.99,692.93
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,982.38,687.6
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,969.24,680.17
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,950.28,669.15
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,928.02,656.09
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,900.64,639.75
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,870.24,621.41
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,834.95,599.76
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,797.18,576.3
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,754.98,549.43
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,710.84,520.98
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,661.73,488.26
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,612.76,453.66
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,558.63,415.24
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,504.38,375.47
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,446.03,330.66
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,389.25,285.75
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,328.91,237.43
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,272.53,191.04
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,214.31,143.33
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,161.6,100.66
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,110.04,62.24
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,66.91,34.81
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.32,18.26
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.62,7.11
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
