Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.79,8.41
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.16,21.91
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,67.56,37.06
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,113.5,66.72
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,162.64,104.9
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,218.5,150.76
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,273.53,197.04
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,333.61,246.97
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,391.39,294.89
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,449.71,341.97
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,456.8,347.5
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,437.97,331.42
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,545.03,412.71
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,663.53,500.22
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,624.49,465.74
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,547.5,404.02
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,601.34,441.33
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,651.4,474.84
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,685.12,496.46
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,718.38,517.6
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,752.66,540.91
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,792.61,567.69
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,892.31,639.42
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,980.38,694.57
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,952.72,676.27
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,905.2,638.88
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,955.54,677.96
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,987.11,697.13
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,917.82,652.68
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,834.57,592.05
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,889.76,636.28
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,921.96,658.46
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,894.97,642.67
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,865.04,625.24
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,826.37,600.8
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,790.14,577.85
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,747.41,550.07
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,702.99,520.87
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,654.06,486.54
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,604.36,450.9
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,550.65,412.28
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,496.42,372.13
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,439.0,327.78
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,383.16,283.43
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,324.68,236.46
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,269.4,191.04
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,212.64,144.67
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,161.69,103.59
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,109.87,64.88
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,68.04,37.82
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.41,20.71
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.26,7.55
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.4,11.03
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.98,29.96
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,73.05,45.93
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,116.49,74.38
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,163.09,110.01
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,217.25,153.48
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,273.0,198.77
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,335.05,249.14
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,392.13,295.52
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,451.7,342.46
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,508.64,385.52
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,567.94,428.86
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,620.74,466.68
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,673.08,503.05
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,722.05,536.06
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,769.99,566.3
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,808.24,589.33
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,847.65,612.85
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,882.26,632.88
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,914.26,651.0
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,939.81,666.49
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,962.19,680.01
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,980.78,689.75
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,996.05,697.43
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,1003.47,701.73
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1007.38,704.01
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1007.3,702.47
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1003.7,698.89
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,993.15,692.56
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,979.1,684.2
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,960.16,671.76
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,937.85,657.3
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,910.55,642.13
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,880.25,624.96
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,844.47,603.06
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,806.17,579.35
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,762.76,551.8
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,717.5,522.73
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,669.96,490.89
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,618.96,455.15
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,564.24,416.57
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,509.53,376.72
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,450.54,331.75
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,391.82,285.74
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,331.94,238.56
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,275.07,192.47
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,216.28,144.55
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,163.23,101.88
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,110.4,62.83
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,66.51,34.98
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.3,18.04
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.68,5.82
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.58,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.26,7.8
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.83,23.2
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,67.93,38.54
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,115.18,69.44
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,163.74,106.94
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,219.41,152.27
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,274.43,197.93
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,335.47,248.03
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,392.44,294.36
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,452.39,341.44
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,508.87,383.74
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,566.47,425.26
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,619.02,462.36
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,670.92,497.79
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,716.93,527.21
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,763.43,555.6
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,804.74,581.52
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,843.8,605.74
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,877.65,625.14
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,908.73,642.6
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,934.54,656.61
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,957.13,668.59
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,974.94,678.04
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,989.34,685.48
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,997.31,690.48
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,1001.74,693.48
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,1001.62,692.83
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,997.94,690.1
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,988.25,684.8
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,975.02,677.44
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,955.89,666.85
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,933.4,654.14
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,905.88,637.88
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,875.35,619.65
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,839.79,598.33
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,801.71,575.12
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,758.88,549.4
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,714.14,521.96
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,664.66,489.05
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,615.38,454.32
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,560.68,415.59
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,505.91,375.53
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,447.32,330.65
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,390.21,285.57
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,329.24,236.89
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,272.32,190.19
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,213.34,142.08
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,160.21,99.32
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,108.08,60.77
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,64.81,33.51
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,28.78,17.56
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.9,4.54
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.59,3.74
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,66.44,35.73
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,113.43,66.16
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,163.21,104.59
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,219.91,150.76
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,275.36,196.99
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,335.63,246.48
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,394.39,293.82
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,453.8,340.11
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,510.17,382.67
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,567.3,424.27
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,620.23,461.51
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,670.71,495.92
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,718.46,526.29
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,764.66,554.5
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,805.63,578.81
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,844.34,601.33
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,878.37,621.03
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,909.59,638.82
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,935.46,654.53
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,958.12,668.3
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,975.52,677.49
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,989.44,684.63
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,997.39,689.63
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,1001.79,692.62
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,1001.16,691.23
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,996.97,687.81
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,987.26,682.56
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,974.03,675.25
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,955.39,665.07
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,933.4,652.79
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,905.4,635.97
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,874.39,617.24
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,837.98,595.25
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,799.31,571.61
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,756.83,546.07
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,712.46,518.89
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,664.93,487.14
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,613.98,451.48
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,559.62,413.16
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,505.23,373.57
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,446.99,329.2
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,390.04,284.51
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,328.63,235.66
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,271.32,188.88
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,212.91,141.33
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,160.01,98.83
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,107.34,60.08
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,63.61,32.63
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.98,16.86
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.13,3.12
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.31,2.5
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.22,18.39
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,65.35,33.78
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,113.67,65.11
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,163.65,103.93
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,220.32,150.49
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,276.63,197.91
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,338.54,249.09
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,396.19,295.92
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,455.66,342.53
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,512.09,384.65
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,568.89,425.35
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,621.15,462.27
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,673.44,498.04
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,720.35,527.7
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,765.47,555.33
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,806.75,581.18
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,845.73,605.29
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,879.71,625.09
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,910.71,642.87
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,936.58,658.67
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,959.23,672.52
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,976.12,681.43
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,989.54,688.28
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,997.96,693.57
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1002.83,696.82
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,1001.66,695.42
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,996.95,691.96
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,986.29,685.62
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,972.14,677.25
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,922.39,646.91
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,860.89,603.69
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,877.77,620.69
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,872.47,618.1
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,837.26,596.53
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,799.56,573.34
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,756.27,547.13
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,711.16,519.3
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,664.38,488.04
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,613.96,452.72
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,559.32,414.02
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,504.71,374.1
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,446.53,329.68
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,389.43,284.74
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,328.4,236.04
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,271.47,189.4
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,212.73,141.36
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,159.17,98.07
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,106.6,59.27
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,62.9,31.93
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.19,16.15
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.36,1.54
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.23,2.46
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.19,19.15
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,66.92,35.96
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,114.55,67.08
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,164.05,105.24
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,220.61,151.27
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,277.04,198.33
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,337.94,248.29
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,332.34,249.62
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,291.25,220.11
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,417.12,315.35
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,570.11,427.36
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,622.8,463.3
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,674.83,498.18
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,719.93,526.35
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,765.48,553.48
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,711.23,511.46
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,624.1,445.02
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,664.27,471.33
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,704.71,496.42
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,836.11,588.8
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,956.78,664.92
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,888.55,618.51
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,791.09,548.71
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,904.14,629.1
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,995.72,686.45
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,993.03,685.03
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,986.9,682.55
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,976.93,677.26
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,963.56,669.98
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,943.09,658.82
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,919.57,645.73
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,892.07,629.64
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,861.74,611.67
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,828.63,592.12
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,788.34,567.61
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,745.1,541.66
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,700.3,513.83
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,650.66,480.11
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,600.26,444.94
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,545.95,406.37
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,491.95,366.84
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,391.61,291.62
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,309.88,230.12
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,295.34,216.26
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,264.42,187.0
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,207.65,140.27
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,155.81,98.25
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,104.96,60.81
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,62.27,33.58
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.28,16.93
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.55,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.65,2.0
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.98,19.73
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,65.29,36.41
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,110.68,66.54
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,159.57,104.18
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,214.6,148.8
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,269.35,194.37
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,329.07,243.44
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,342.98,258.25
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,332.4,251.25
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,434.04,328.4
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,559.18,421.33
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,612.02,458.43
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,664.47,494.43
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,712.03,525.81
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,758.35,554.62
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,796.03,577.22
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,835.03,600.44
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,869.06,620.14
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,900.4,637.92
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,926.51,653.24
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,949.52,666.58
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,966.41,675.12
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,979.93,681.64
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,988.08,685.92
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,992.78,688.2
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,991.07,685.23
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,985.93,680.33
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,975.91,674.01
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,962.5,665.75
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,943.38,654.07
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,921.08,640.53
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,893.39,623.24
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,862.84,604.22
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,825.95,581.57
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,791.1,560.15
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,747.66,533.0
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,702.58,504.56
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,653.22,471.37
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,603.06,436.86
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,548.18,399.05
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,493.08,359.89
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,434.86,316.67
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,378.43,273.44
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,318.91,227.11
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,262.9,182.41
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,205.64,136.87
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,154.58,96.77
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,102.78,59.33
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,61.76,33.64
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.72,17.09
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.49,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.48,1.57
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.62,20.99
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,65.13,36.84
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,110.91,66.72
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,160.46,104.93
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,216.2,150.15
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,271.17,195.34
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,332.18,244.81
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,389.22,290.91
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,448.47,337.22
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,505.58,380.6
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,563.06,422.85
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,616.12,460.27
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,668.67,496.07
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,716.9,526.15
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,760.64,551.63
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,801.53,576.75
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,840.19,600.06
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,874.17,619.13
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,905.4,636.24
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,930.89,651.33
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,953.2,664.47
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,970.76,673.32
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,984.96,680.16
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,993.23,684.88
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,997.99,687.61
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,996.74,685.84
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,991.98,682.08
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,981.74,676.1
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,968.03,668.12
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,948.98,657.36
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,926.65,644.59
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,898.38,627.37
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,867.19,608.32
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,829.04,585.12
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,793.18,563.26
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,749.4,536.0
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,703.97,507.36
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,654.05,473.88
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,603.41,438.9
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,548.51,400.88
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,493.32,361.4
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,434.5,317.39
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,377.64,273.5
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,318.09,226.8
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,262.0,181.74
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,204.35,135.77
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,153.21,95.61
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,101.07,57.88
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,59.73,32.03
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.56,15.97
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.67,1.41
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.26,23.88
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,67.53,41.45
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,111.05,70.66
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,157.04,105.69
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,210.8,148.59
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,264.48,192.18
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,327.25,242.68
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,383.55,287.7
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,442.65,333.49
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,498.99,375.16
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,557.18,416.62
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,609.87,453.52
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,661.75,488.71
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,709.61,520.39
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,756.43,549.55
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,797.95,574.43
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,837.48,597.7
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,872.05,617.47
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,904.06,635.45
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,930.09,650.88
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,953.07,664.44
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,963.22,668.7
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,977.99,675.99
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,985.97,680.53
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,990.56,683.17
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,989.26,681.37
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,984.58,677.66
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,973.64,671.24
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,959.38,662.91
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,939.5,649.83
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,923.69,639.41
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,894.89,623.57
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,863.33,605.96
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,826.04,583.28
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,786.71,559.14
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,742.72,531.7
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,697.24,502.45
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,647.81,469.12
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,598.03,434.75
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,542.52,396.37
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,487.53,357.11
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,429.1,313.51
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,372.81,270.24
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,314.0,224.35
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,259.01,180.48
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,200.39,134.06
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,149.89,94.57
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,100.34,59.01
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,60.54,33.97
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.82,16.81
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.72,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.17,19.57
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,64.31,35.87
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,110.15,65.91
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,159.84,104.07
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,215.86,149.3
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,271.72,195.34
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,333.59,245.71
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,390.88,291.82
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,450.44,338.13
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,508.48,381.84
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,567.29,424.63
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,620.26,461.79
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,672.68,497.35
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,718.52,526.41
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,765.29,554.83
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,806.88,580.8
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,846.25,605.1
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,879.99,624.7
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,910.95,642.42
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,937.11,657.44
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,960.07,670.45
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,978.67,680.78
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,993.92,689.12
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,1001.78,694.41
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,1006.04,697.66
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,1005.22,696.8
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1000.79,693.81
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,990.3,687.92
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,976.27,679.94
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,957.3,669.24
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,934.96,656.43
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,800.05,567.98
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,657.98,466.53
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,747.2,535.34
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,799.86,573.82
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,756.67,547.07
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,711.59,519.22
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,661.62,485.91
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,612.03,450.87
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,556.69,410.77
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,501.37,369.61
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,441.82,324.22
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,383.86,278.72
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,322.25,229.75
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,264.85,182.94
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,205.66,135.07
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,152.73,92.96
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,99.92,54.69
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,56.85,28.34
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.15,13.03
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
