Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.53,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,18.56,8.67
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.45,23.67
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,54.39,38.74
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,76.09,56.64
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,98.24,74.65
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,101.47,77.05
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,104.28,78.96
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,139.32,106.54
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,175.4,134.56
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,183.3,139.99
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,190.93,145.2
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,185.64,140.66
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,180.05,135.95
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,183.59,138.39
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,187.17,140.87
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,213.86,161.05
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,240.86,181.26
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,295.34,221.56
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,359.2,267.93
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,375.23,279.18
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,391.23,290.54
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,369.02,273.49
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,337.29,249.67
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,335.06,248.01
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,332.7,246.22
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,341.98,253.0
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,351.12,259.68
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,359.64,265.9
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,377.72,279.05
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,399.59,295.15
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,420.93,310.79
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,330.13,245.34
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,235.44,175.66
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,194.7,145.29
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,154.46,114.81
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,87.02,63.06
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,20.48,10.71
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,30.25,18.59
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,40.01,26.48
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,36.74,23.95
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,33.46,21.42
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,19.96,10.58
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.3,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,26.9,14.97
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,51.02,33.37
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,81.53,56.76
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,115.05,83.7
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,152.2,113.99
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,206.72,157.06
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,269.44,206.89
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,209.11,162.2
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,127.02,97.25
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,162.8,125.21
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,199.49,153.12
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,174.43,132.99
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,148.78,112.58
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,300.35,229.02
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,462.98,346.19
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,418.3,310.98
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,377.09,279.46
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,437.93,322.04
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,500.24,363.52
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,527.65,381.84
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,555.08,400.44
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,430.27,313.27
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,296.44,217.52
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,273.79,201.92
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,251.09,185.52
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,235.6,174.39
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,220.07,163.1
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,285.17,211.36
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,350.52,258.6
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,376.48,277.3
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,392.63,289.23
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,379.26,279.94
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,365.81,270.75
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,303.92,226.25
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,251.35,187.93
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,240.2,180.59
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,229.06,173.04
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,206.22,156.13
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,183.72,139.34
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,191.49,145.97
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,198.26,151.68
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,217.38,167.01
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,229.77,176.19
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,193.75,147.86
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,158.67,119.81
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,123.72,91.52
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,91.12,65.11
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,61.1,41.5
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,35.33,21.37
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,17.31,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.73,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,27.99,15.54
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,59.16,34.88
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,103.66,65.93
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,88.71,61.17
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,52.06,37.2
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,45.99,32.14
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,39.95,27.04
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,67.47,49.21
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,95.1,71.12
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,185.19,141.82
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,277.9,212.41
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,344.71,262.74
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,421.96,319.96
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,467.01,351.71
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,513.38,384.04
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,618.11,460.94
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,731.82,541.8
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,820.36,604.95
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,908.08,661.9
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,693.0,511.62
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,429.74,315.64
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,597.09,438.93
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,767.13,557.51
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,668.99,487.03
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,568.12,414.7
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,802.58,587.77
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,990.33,713.36
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,853.14,618.92
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,689.43,499.8
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,754.62,549.05
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,812.46,591.3
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,673.18,493.07
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,541.44,398.11
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,683.67,508.21
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,785.32,583.14
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,740.04,552.33
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,693.25,521.11
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,640.3,483.42
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,587.13,444.75
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,530.21,403.11
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,473.71,360.53
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,413.3,313.08
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,355.25,266.19
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,294.06,216.38
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,237.43,169.3
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,178.69,121.26
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,126.52,79.71
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,77.12,44.25
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,39.92,21.05
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,28.17,15.29
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,59.85,34.58
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,105.62,66.17
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,153.92,103.72
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,211.23,150.34
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,269.6,198.86
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,332.84,250.93
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,391.2,299.16
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,452.44,348.43
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,511.16,394.05
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,571.83,439.87
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,527.37,403.58
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,444.1,336.87
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,606.62,461.7
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,781.35,587.32
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,819.5,611.48
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,859.55,637.57
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,895.18,659.14
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,928.16,678.77
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,954.1,695.0
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,976.78,709.15
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,993.16,717.79
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,1005.96,724.2
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,1013.65,728.58
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,1017.71,730.76
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,1015.62,729.42
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,1009.89,725.9
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,998.07,718.59
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,982.72,709.12
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,961.51,694.52
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,937.05,677.92
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,907.09,660.22
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,874.23,640.51
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,837.24,616.63
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,793.3,587.89
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,747.47,557.46
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,700.17,525.44
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,646.24,487.03
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,592.83,448.16
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,534.57,405.29
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,477.18,361.89
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,415.89,313.81
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,357.48,266.81
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,295.42,216.75
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,238.2,169.64
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,177.44,120.38
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,126.67,80.21
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,77.3,45.05
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,40.51,21.84
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,17.05,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,24.82,12.52
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,60.73,31.71
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,110.57,65.34
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,162.49,106.61
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,222.89,157.07
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,281.62,207.07
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,346.14,261.13
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,407.09,311.34
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,469.49,361.02
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,529.28,407.18
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,590.27,452.66
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,642.84,491.46
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,696.22,529.08
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,745.62,560.97
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,793.43,591.24
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,755.74,561.4
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,678.89,500.77
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,814.64,600.27
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,940.21,681.76
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,965.98,696.8
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,988.32,710.41
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,1002.9,717.67
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,1013.6,722.57
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,1020.37,726.57
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,1023.42,728.36
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,1020.24,726.36
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1013.37,722.19
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,1001.83,714.82
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,986.68,705.29
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,963.78,691.27
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,937.7,675.27
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,907.43,656.23
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,874.24,635.26
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,831.86,608.11
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,792.71,583.01
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,746.93,553.17
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,699.61,521.92
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,645.62,483.91
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,591.4,444.89
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,534.0,403.12
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,476.94,360.35
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,415.32,312.28
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,356.35,265.0
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,294.59,215.13
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,237.53,168.05
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,177.94,119.68
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,124.89,77.74
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,75.03,42.33
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,37.53,19.02
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.66,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.34,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,24.14,11.74
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,59.59,31.44
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,109.49,65.71
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,160.11,105.55
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,219.39,154.4
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,227.77,169.94
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,205.42,157.16
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,223.9,171.99
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,242.71,186.3
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,279.77,213.9
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,318.03,241.83
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,493.72,376.03
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,686.39,515.43
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,735.64,545.07
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,779.54,571.64
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,821.09,596.91
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,860.36,620.32
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,894.38,639.47
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,925.56,656.66
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,950.84,669.94
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,972.86,681.08
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,990.43,688.86
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,1004.56,694.59
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,1011.17,697.26
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,1014.11,697.91
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,1011.37,696.28
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,1004.98,692.66
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,992.46,685.51
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,976.39,676.4
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,955.0,664.16
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,930.35,650.01
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,813.88,577.35
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,685.74,489.55
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,639.7,461.32
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,594.32,432.01
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,597.42,438.45
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,599.26,443.13
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,568.11,422.87
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,532.05,398.62
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,502.55,377.66
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,462.54,347.87
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,405.0,303.68
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,348.65,258.99
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,287.59,210.0
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,231.26,163.78
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,170.61,114.87
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,120.28,75.3
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,71.47,40.59
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,34.83,17.36
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,24.52,11.72
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,58.23,33.17
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,104.59,65.54
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,152.65,102.89
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,209.31,148.43
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,266.94,195.21
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,328.28,243.69
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,351.13,264.21
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,356.93,269.96
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,451.98,340.82
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,564.12,421.41
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,566.73,420.95
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,548.08,405.68
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,656.43,483.83
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,767.03,558.87
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,742.73,538.2
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,694.49,501.24
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,720.05,517.78
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,744.0,532.36
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,858.27,612.58
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,962.9,679.17
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,980.89,690.05
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,986.61,694.45
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,993.81,699.32
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,997.55,702.14
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,994.29,700.03
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,996.75,701.61
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,984.88,695.1
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,969.59,686.65
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,948.08,674.87
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,923.45,661.06
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,838.48,607.92
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,751.57,548.15
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,670.72,493.11
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,602.5,445.32
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,483.52,360.4
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,374.17,280.17
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,386.61,291.37
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,387.77,293.49
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,425.42,324.25
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,444.45,338.85
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,361.09,274.47
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,288.84,218.4
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,239.41,178.89
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,192.77,140.79
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,145.63,102.42
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,103.1,68.28
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,63.31,38.68
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,31.37,15.95
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,24.08,9.45
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,57.95,32.08
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,104.54,64.52
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,153.02,102.49
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,211.94,150.35
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,268.38,197.04
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,330.19,247.04
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,388.52,293.8
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,449.75,341.28
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,507.24,384.11
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,565.96,426.39
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,619.56,464.28
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,671.88,500.27
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,720.31,531.69
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,767.43,560.79
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,658.95,481.8
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,509.36,371.13
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,584.59,424.88
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,672.1,483.79
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,818.71,587.33
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,962.67,679.57
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,980.19,687.59
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,985.43,689.62
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,992.07,694.15
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,995.24,696.65
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,991.89,695.29
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,994.35,697.68
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,981.92,690.27
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,966.07,680.99
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,943.71,668.35
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,918.35,653.83
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,786.8,567.04
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,656.27,474.7
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,727.78,531.19
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,773.24,566.31
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,726.93,536.72
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,680.85,506.57
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,626.98,469.26
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,573.17,431.07
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,515.71,389.77
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,459.35,347.95
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,399.21,301.49
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,341.64,255.62
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,280.57,206.35
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,222.51,158.67
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,165.27,111.98
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,115.9,72.89
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,67.93,38.75
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,31.9,15.09
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,23.15,8.5
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,57.09,32.5
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,102.9,65.05
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,150.67,102.6
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,206.97,148.58
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,226.56,170.24
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,229.64,176.05
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,266.09,205.26
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,302.05,233.23
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,421.25,325.33
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,559.64,429.59
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,543.67,414.71
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,503.41,381.54
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,627.06,474.85
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,762.64,571.54
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,804.52,598.37
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,844.43,624.32
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,879.82,646.11
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,912.85,666.23
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,938.75,682.62
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,961.57,697.08
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,823.04,601.02
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,651.34,474.62
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,837.03,612.82
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,999.44,723.42
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,998.41,720.41
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,993.78,716.48
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,981.26,710.12
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,965.32,701.65
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,945.16,689.38
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,914.47,670.14
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,891.17,655.61
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,857.99,634.36
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,814.0,605.68
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,769.05,576.13
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,724.09,545.9
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,675.72,511.7
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,541.55,411.8
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,424.68,322.83
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,452.86,346.77
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,457.27,350.35
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,396.11,301.74
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,337.84,254.47
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,277.08,204.8
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,219.42,156.98
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,161.94,110.18
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,112.84,71.47
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,65.26,37.4
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,29.51,13.27
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,24.11,8.58
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,56.2,31.43
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,102.17,63.72
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,128.52,90.82
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,141.71,106.59
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,127.15,97.07
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,104.53,79.63
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,166.59,128.74
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,231.45,179.2
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,168.35,128.99
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,99.88,74.13
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,177.22,134.77
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,256.69,195.61
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,258.06,195.58
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,259.07,195.46
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,213.68,160.58
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,168.12,125.45
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,319.91,240.54
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,471.72,350.78
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,568.12,420.44
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,656.89,483.55
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,735.4,539.58
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,804.45,588.48
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,644.04,473.8
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,480.47,353.85
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,763.02,567.02
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,996.79,726.62
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,694.85,518.12
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,342.67,253.84
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,367.37,273.19
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,381.74,284.03
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,496.17,370.29
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,594.87,443.06
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,705.8,529.94
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,777.26,584.74
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,730.54,553.76
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,682.4,521.96
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,627.44,481.76
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,573.48,441.43
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,361.16,279.87
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,172.06,131.4
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,117.47,88.91
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,64.2,46.51
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,53.92,38.44
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,43.66,30.2
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,33.88,22.13
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,24.11,13.97
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,15.75,6.92
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
