Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.91,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,22.13,6.61
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,56.01,30.17
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,103.14,63.18
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,126.53,89.26
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,132.64,100.24
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,180.31,137.99
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,235.01,181.35
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,254.26,197.06
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,268.05,207.42
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,317.03,244.66
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,368.93,283.4
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,462.88,354.8
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,561.62,428.25
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,610.26,461.51
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,651.88,489.51
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,694.01,518.67
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,735.96,547.34
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,762.13,563.2
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,786.04,577.44
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,776.39,568.71
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,771.85,563.46
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,746.72,543.54
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,708.16,514.75
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,760.73,551.9
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,801.58,580.51
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,810.88,587.58
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,818.13,593.54
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,840.47,609.62
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,851.21,618.06
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,806.4,587.43
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,753.29,551.42
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,725.89,533.06
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,697.45,513.76
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,666.54,493.29
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,634.09,471.54
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,581.25,435.12
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,529.9,399.24
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,519.53,393.67
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,507.36,385.79
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,465.73,355.38
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,421.0,321.68
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,364.31,277.1
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,310.19,233.62
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,253.09,187.67
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,200.71,144.86
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,147.18,101.7
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,100.49,65.17
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,57.93,34.4
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,25.55,10.02
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,22.43,6.48
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,55.14,31.43
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,101.27,64.29
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,149.12,101.97
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,205.74,148.19
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,262.01,194.81
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,327.78,248.32
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,385.59,294.97
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,446.46,342.56
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,504.88,386.36
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,565.42,430.25
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,619.75,469.68
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,673.98,508.07
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,721.34,539.58
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,768.99,569.82
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,811.3,596.92
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,851.58,622.43
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,797.39,580.96
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,717.9,519.31
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,846.35,612.84
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,965.95,691.73
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,978.04,698.36
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,986.31,703.6
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,993.17,707.7
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,996.58,709.74
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,993.46,706.76
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,986.88,701.75
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,974.38,694.16
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,958.55,684.58
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,936.14,670.87
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,910.74,655.29
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,879.62,636.96
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,845.92,616.84
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,806.56,591.56
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,765.12,564.75
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,720.73,535.59
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,672.82,502.47
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,619.51,464.88
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,566.08,426.35
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,507.57,383.52
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,450.38,340.47
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,389.67,293.1
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,331.78,246.72
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,267.93,195.46
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,212.13,149.74
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,155.15,103.85
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,106.39,65.84
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,59.4,32.87
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,24.68,7.93
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,21.41,4.99
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,55.85,30.89
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,102.37,64.13
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,151.21,102.78
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,208.74,149.96
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,267.05,198.2
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,329.01,248.36
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,387.66,295.46
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,449.43,343.5
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,505.98,385.42
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,563.31,426.38
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,617.35,465.34
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,671.4,503.34
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,720.26,536.11
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,765.83,564.93
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,714.29,524.31
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,636.0,464.02
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,670.33,487.6
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,704.28,510.02
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,835.23,604.23
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,961.85,687.69
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,977.62,695.17
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,989.97,701.53
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,996.8,705.53
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,1000.14,707.51
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,995.96,704.91
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,988.31,700.31
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,975.72,692.73
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,959.81,683.18
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,936.41,669.32
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,910.12,653.62
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,792.71,574.33
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,674.67,489.93
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,714.98,522.45
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,738.61,542.24
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,631.97,467.46
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,531.9,396.14
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,542.83,406.51
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,536.26,403.1
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,468.05,353.39
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,403.41,305.4
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,346.63,261.55
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,291.56,218.39
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,236.75,175.19
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,186.54,135.04
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,136.34,95.21
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,92.43,61.04
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,52.08,31.32
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,21.02,5.26
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,18.81,3.36
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,51.6,30.86
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,94.02,62.44
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,124.08,88.8
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,150.76,112.54
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,204.34,155.39
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,263.83,202.8
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,246.52,190.74
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,213.03,164.08
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,197.09,150.92
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,175.09,132.86
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,298.01,227.45
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,432.6,326.38
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,524.85,392.18
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,617.26,456.23
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,719.3,528.08
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,826.34,600.59
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,859.65,618.52
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,890.55,635.36
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,915.76,650.32
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,938.25,663.63
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,885.14,626.3
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,818.5,579.34
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,899.37,636.44
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,971.37,684.74
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,869.14,613.98
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,759.39,537.4
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,738.67,525.14
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,716.91,511.36
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,684.92,490.67
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,642.67,463.11
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,630.25,457.27
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,625.16,455.99
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,566.19,415.79
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,517.64,382.4
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,603.8,449.2
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,657.15,490.64
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,591.88,444.06
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,526.61,397.24
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,481.33,364.63
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,434.36,329.47
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,374.85,283.18
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,318.26,237.99
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,257.79,189.44
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,202.95,144.69
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,146.83,99.69
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,99.04,62.58
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,53.78,30.2
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,20.86,3.19
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,20.99,3.35
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,53.97,30.85
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,99.62,64.04
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,147.67,101.94
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,204.44,148.2
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,259.42,193.83
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,320.42,243.65
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,378.11,289.91
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,442.27,339.58
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,499.47,382.61
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,558.58,425.65
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,612.37,464.15
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,666.26,501.61
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,714.59,533.41
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,761.94,563.29
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,699.45,513.98
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,603.78,441.46
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,517.45,378.61
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,414.66,302.85
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,570.83,415.44
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,731.85,524.75
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,727.12,518.15
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,709.42,504.72
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,684.28,487.19
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,657.78,468.75
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,667.24,476.0
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,675.59,482.3
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,658.77,471.42
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,641.18,460.18
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,683.5,491.19
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,711.41,512.11
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,775.62,560.62
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,822.36,596.7
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,783.37,571.69
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,742.68,545.74
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,694.79,514.97
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,646.29,482.98
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,518.57,390.33
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,399.51,301.9
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,323.03,245.54
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,249.51,190.19
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,216.06,164.73
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,183.76,139.65
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,201.04,150.44
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,197.18,141.54
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,141.86,97.25
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,93.91,60.12
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,51.04,29.08
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,18.68,0.16
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,19.13,1.7
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,52.21,30.49
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,95.6,62.55
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,142.5,99.43
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,200.11,146.02
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,254.4,190.64
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,314.4,239.22
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,325.8,250.29
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,328.42,252.66
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,371.18,284.81
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,414.1,316.16
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,527.4,401.1
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,654.97,493.37
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,704.02,525.76
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,752.57,557.53
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,794.42,584.89
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,834.66,610.3
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,869.06,630.5
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,901.29,649.12
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,815.66,587.41
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,712.42,511.91
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,851.62,612.88
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,981.3,699.41
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,987.75,702.57
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,990.81,704.82
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,988.4,702.34
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,982.52,697.83
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,853.23,611.22
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,714.82,512.79
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,722.21,520.32
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,726.7,524.97
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,794.9,578.5
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,839.21,612.88
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,798.56,586.71
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,753.58,557.93
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,650.4,485.07
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,554.67,416.0
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,433.18,326.96
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,313.61,237.2
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,325.72,248.24
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,328.63,251.03
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,283.53,216.01
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,240.11,181.79
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,192.59,144.14
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,151.23,110.82
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,110.28,78.06
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,73.85,49.31
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,41.53,24.76
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.58,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,20.53,0.76
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,54.56,28.42
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,104.75,63.68
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,155.76,104.16
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,216.42,154.27
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,210.12,158.22
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,173.68,133.63
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,206.01,158.92
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,239.2,184.23
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,256.64,196.83
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,272.78,208.11
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,335.08,254.73
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,408.25,308.22
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,463.65,347.72
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,521.63,388.38
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,561.25,415.79
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,601.29,443.28
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,686.94,504.34
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,776.29,566.43
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,879.9,641.36
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,970.66,699.92
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,984.71,706.71
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,995.09,711.86
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,1000.75,715.58
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,1002.81,717.15
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,946.8,681.71
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,869.92,626.0
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,756.85,547.95
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,644.73,468.63
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,409.26,302.8
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,166.8,122.28
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,157.1,115.64
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,147.49,108.7
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,215.28,160.72
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,283.06,211.96
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,316.73,237.93
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,340.63,256.57
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,351.43,265.83
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,351.16,266.64
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,357.81,273.19
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,349.44,267.39
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,302.66,230.7
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,256.65,193.85
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,238.06,175.72
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,205.69,144.25
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,146.79,96.44
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,96.19,57.19
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,48.99,24.87
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,17.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,20.53,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,53.8,29.29
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,101.65,63.23
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,150.88,102.14
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,212.03,152.43
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,270.17,201.16
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,335.01,254.63
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,278.09,214.68
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,181.74,139.17
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,270.46,208.2
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,370.0,283.59
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,386.55,294.15
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,400.27,302.54
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,587.31,445.34
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,782.18,583.55
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,823.71,609.39
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,862.95,634.47
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,897.15,655.0
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,928.59,673.59
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,811.46,591.82
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,648.78,471.22
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,715.64,519.18
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,771.67,558.21
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,805.25,582.05
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,847.2,611.22
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,935.64,676.78
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,999.74,718.15
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,938.32,678.14
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,859.26,621.25
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,717.29,522.93
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,580.67,425.18
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,443.05,327.49
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,311.35,230.75
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,499.72,374.53
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,653.05,486.88
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,607.01,454.88
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,554.14,418.53
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,527.86,400.5
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,490.94,374.08
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,425.08,325.1
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,358.85,274.98
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,308.07,235.14
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,259.88,196.53
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,208.65,155.43
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,161.76,117.39
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,115.39,80.27
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,74.86,48.78
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,40.38,22.87
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,14.74,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.63,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.48,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,20.32,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,51.73,29.59
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,96.9,62.51
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,144.97,100.01
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,203.09,147.02
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,259.09,193.43
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,321.65,244.55
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,383.09,293.9
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,445.61,342.79
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,503.32,386.94
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,563.04,431.37
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,550.82,419.64
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,516.0,390.56
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,637.27,481.44
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,770.68,576.19
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,809.65,600.91
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,849.29,626.47
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,764.52,562.41
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,642.39,469.51
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,809.49,592.24
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,963.01,695.52
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,865.52,625.38
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,746.65,536.97
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,699.18,504.18
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,661.72,490.06
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,697.91,503.63
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,744.01,535.8
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,745.99,537.58
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,746.06,538.39
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,845.31,613.13
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,919.75,664.56
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,886.93,643.05
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,851.43,620.52
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,807.31,592.1
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,761.97,562.67
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,715.54,533.28
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,665.91,499.93
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,610.37,460.37
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,555.06,420.06
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,495.16,375.77
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,436.89,331.43
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,373.87,281.74
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,314.81,234.01
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,249.91,181.68
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,194.11,135.95
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,135.91,89.82
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,88.28,53.79
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,43.95,22.54
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.36,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.45,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,50.65,30.0
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,94.97,62.85
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,142.11,99.43
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,201.95,147.49
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,259.75,194.55
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,326.84,248.82
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,388.8,299.07
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,452.04,349.14
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,514.1,396.53
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,579.68,445.16
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,634.63,484.46
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,689.56,522.67
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,739.29,555.79
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,790.33,588.28
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,833.0,615.78
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,873.55,641.67
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,908.6,662.38
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,941.03,681.22
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,967.01,697.15
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,989.74,711.04
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,996.66,713.42
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,1008.66,719.26
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,1014.07,722.07
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,1015.88,722.77
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,1011.06,719.78
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,1011.91,720.58
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,997.23,711.22
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,979.07,699.85
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,954.29,684.69
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,926.46,667.61
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,893.21,646.66
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,857.32,623.94
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,815.77,597.62
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,772.16,569.69
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,722.59,537.14
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,673.43,503.49
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,616.7,463.23
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,560.35,422.31
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,499.88,377.76
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,441.07,333.15
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,376.6,283.09
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,316.26,234.88
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,249.96,181.37
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,193.07,134.75
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,133.85,88.04
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,86.04,52.19
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,41.74,20.78
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.36,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
