Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,18.56,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,50.51,28.55
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,96.9,62.42
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,145.46,100.38
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,204.28,148.01
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,262.35,195.93
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,331.13,251.86
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,390.49,300.28
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,453.33,350.14
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,439.62,338.84
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,394.53,302.26
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,534.08,409.02
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,685.61,520.34
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,736.63,553.22
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,786.99,585.18
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,829.48,612.23
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,869.8,637.58
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,904.88,658.22
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,930.19,672.33
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,955.35,687.4
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,977.26,700.35
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,996.01,711.71
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,1011.4,721.03
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,1016.89,724.2
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,1018.65,725.23
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,1014.65,721.3
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,1006.94,715.22
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,993.57,706.78
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,976.63,696.21
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,953.25,682.03
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,926.58,665.79
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,894.06,647.05
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,858.72,626.32
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,821.11,602.65
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,776.23,573.86
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,727.05,542.69
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,676.57,509.84
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,621.61,470.79
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,566.39,430.51
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,453.66,345.9
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,350.9,267.81
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,302.0,229.67
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,254.28,191.31
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,204.75,151.24
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,158.34,113.03
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,112.04,75.64
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,71.65,43.98
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,35.7,17.41
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,18.16,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,52.27,27.01
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,101.57,61.84
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,142.47,97.2
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,182.38,132.11
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,210.69,158.1
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,234.4,178.64
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,186.5,142.91
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,122.97,92.92
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,266.2,206.35
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,538.23,405.0
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,658.73,491.88
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,780.63,576.52
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,822.88,603.14
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,862.97,629.0
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,896.94,650.05
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,920.76,664.51
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,945.55,680.51
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,967.13,694.52
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,984.65,706.05
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,998.84,715.6
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,1004.65,719.48
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,1006.81,721.25
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,1002.79,719.73
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,995.12,716.03
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,981.36,708.08
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,964.11,697.99
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,940.57,683.87
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,913.86,667.7
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,881.28,647.25
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,845.96,624.92
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,748.06,558.58
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,646.66,484.35
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,669.59,505.75
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,669.39,509.41
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,561.14,428.58
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,463.0,354.27
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,389.23,299.41
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,327.33,252.25
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,331.47,253.92
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,314.27,235.96
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,250.57,183.07
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,193.1,134.74
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,132.69,85.92
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,82.83,47.94
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,38.32,16.2
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,17.42,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,51.56,28.08
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,98.95,63.15
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,148.67,103.12
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,208.09,152.49
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,265.35,200.68
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,331.41,254.82
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,391.09,303.17
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,454.14,352.51
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,512.25,396.6
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,571.65,440.12
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,626.18,478.72
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,680.73,516.13
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,730.59,548.91
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,779.39,579.22
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,818.97,604.31
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,859.27,629.72
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,893.85,649.86
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,925.89,668.19
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,950.96,683.29
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,972.88,696.47
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,990.71,705.71
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,1014.69,718.87
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,1020.57,722.12
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,1022.68,723.34
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,1018.96,719.65
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,1011.48,713.81
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,997.27,704.85
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,979.44,693.79
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,956.12,679.91
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,929.45,663.95
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,896.86,644.21
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,861.39,622.53
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,817.25,595.02
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,776.32,569.4
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,727.13,537.87
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,676.61,504.77
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,621.23,466.03
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,565.58,426.0
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,505.18,381.73
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,445.5,336.53
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,381.17,286.36
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,319.93,236.91
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,254.94,183.58
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,196.16,134.54
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,135.77,85.9
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,85.83,47.85
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,37.46,13.76
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,18.04,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,53.25,27.16
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,104.18,64.16
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,156.56,106.11
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,218.83,157.29
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,278.0,205.98
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,342.58,256.86
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,403.14,304.42
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,466.65,352.47
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,525.55,394.7
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,585.29,435.86
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,639.19,471.92
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,693.71,507.18
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,636.59,462.04
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,539.43,389.85
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,705.96,508.76
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,872.17,615.55
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,906.17,633.01
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,937.33,650.39
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,961.99,665.14
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,974.97,673.0
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,990.62,682.74
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,1002.79,690.46
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,1008.39,694.41
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,1010.38,696.4
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,1005.22,692.86
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,996.48,687.37
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,981.71,678.92
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,971.83,673.62
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,947.19,660.86
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,919.47,646.17
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,886.29,628.49
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,850.45,608.87
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,807.58,583.17
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,762.89,555.92
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,713.58,525.1
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,664.68,492.89
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,607.6,453.57
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,550.98,413.4
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,490.12,369.29
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,430.96,324.92
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,366.08,274.31
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,305.45,225.61
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,241.74,174.5
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,183.0,126.64
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,124.48,80.36
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,77.21,44.89
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,33.88,11.97
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,18.08,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,49.28,26.44
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,99.49,61.75
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,150.12,101.89
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,212.96,153.25
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,235.81,176.91
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,241.84,184.54
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,339.97,260.45
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,460.24,351.7
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,460.21,350.08
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,437.08,330.58
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,478.82,359.43
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,520.46,386.85
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,562.72,414.42
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,605.25,441.46
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,637.54,460.65
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,667.84,478.11
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,695.03,494.03
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,721.87,509.48
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,857.41,600.52
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,970.45,667.96
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,934.52,643.9
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,872.98,600.7
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,951.11,656.35
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,1007.21,690.74
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,1001.93,689.65
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,993.06,687.09
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,751.49,533.97
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,472.93,339.06
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,553.4,398.93
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,618.16,445.08
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,752.5,543.85
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,846.31,609.25
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,800.71,580.57
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,753.93,551.87
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,642.34,475.64
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,530.86,396.16
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,546.58,411.08
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,541.94,409.59
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,481.16,364.72
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,422.2,320.04
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,357.52,269.13
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,297.35,220.49
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,232.43,167.87
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,177.08,122.41
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,118.68,76.54
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,72.02,41.83
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,27.58,7.38
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,48.1,25.45
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,97.03,60.08
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,147.06,99.75
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,207.11,148.94
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,267.0,198.89
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,330.89,251.14
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,390.71,299.11
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,453.8,347.99
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,511.57,391.35
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,570.58,434.16
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,530.51,401.75
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,453.74,341.56
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,478.9,358.68
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,502.6,373.97
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,677.21,503.76
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,852.14,624.37
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,736.99,539.69
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,581.62,423.61
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,778.87,568.52
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,962.92,691.63
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,813.23,587.19
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,629.06,453.35
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,480.51,350.17
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,332.71,243.3
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,687.52,506.92
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,987.39,706.87
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,826.62,596.93
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,646.87,468.01
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,796.0,579.9
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,906.55,656.61
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,873.39,634.87
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,837.61,612.36
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,689.7,510.21
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,550.0,407.46
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,617.12,462.47
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,654.85,494.45
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,600.97,455.47
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,547.22,416.04
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,486.21,370.39
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,426.77,324.53
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,365.48,275.37
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,306.66,226.77
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,242.12,173.51
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,184.1,125.07
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,124.65,77.44
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,75.85,40.59
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,26.18,3.88
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.24,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,42.67,23.2
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,84.03,55.42
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,130.81,92.58
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,185.5,136.9
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,239.37,180.49
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,303.9,231.56
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,360.51,276.07
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,420.85,322.21
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,477.13,364.14
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,535.81,406.67
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,588.35,443.62
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,641.52,480.08
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,604.97,449.64
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,535.65,396.13
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,678.19,500.15
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,819.32,598.69
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,718.0,522.32
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,585.7,424.75
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,761.95,552.21
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,929.03,666.55
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,942.97,674.05
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,953.89,681.02
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,959.14,684.13
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,961.27,685.42
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,956.69,681.58
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,948.99,675.93
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,934.29,666.95
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,916.7,656.24
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,892.31,641.47
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,865.33,624.87
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,740.17,539.01
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,618.72,453.43
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,579.69,427.49
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,540.63,400.74
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,589.87,439.99
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,618.82,463.51
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,561.62,422.48
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,508.31,383.71
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,396.96,300.82
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,297.36,225.59
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,291.04,220.16
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,276.88,206.17
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,216.58,157.39
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,163.12,113.96
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,109.39,71.48
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,63.43,36.48
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,24.82,1.88
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,15.39,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,49.6,24.45
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,98.93,60.72
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,149.35,100.85
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,211.94,152.16
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,171.75,128.83
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,98.56,74.14
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,140.92,107.47
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,189.68,145.03
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,372.35,287.21
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,577.24,439.18
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,631.92,476.24
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,684.83,512.0
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,733.41,542.5
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,780.64,571.43
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,822.62,597.19
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,862.47,621.26
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,786.24,566.2
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,682.87,489.23
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,829.94,594.38
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,972.33,685.28
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,981.51,687.65
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,996.07,694.83
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,850.96,600.65
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,666.41,471.92
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,847.84,600.52
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,988.34,688.85
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,974.18,679.05
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,956.58,668.83
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,932.27,654.54
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,912.02,642.87
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,878.36,624.44
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,842.02,604.15
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,797.06,576.69
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,750.72,547.96
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,700.71,515.97
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,651.27,482.64
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,595.38,443.65
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,539.73,403.75
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,478.47,359.05
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,418.97,314.19
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,355.96,265.38
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,296.55,217.77
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,232.51,165.75
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,175.44,118.9
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,115.39,71.66
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,68.16,36.36
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,23.93,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,15.96,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,50.36,24.01
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,99.96,60.58
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,153.25,103.11
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,215.49,154.25
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,274.18,203.06
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,338.34,254.8
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,399.21,302.71
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,463.14,350.84
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,520.79,392.27
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,579.07,432.15
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,633.96,467.29
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,687.09,499.28
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,577.92,417.24
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,413.89,296.86
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,435.96,313.0
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,458.09,327.42
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,698.46,494.13
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,923.72,632.74
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,947.99,645.2
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,969.06,658.85
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,984.33,667.86
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,996.12,674.96
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,1000.77,678.37
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,1001.81,679.87
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,926.95,635.82
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,840.44,579.13
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,907.05,627.73
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,956.02,658.57
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,931.51,645.3
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,903.88,630.81
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,869.8,611.44
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,833.2,590.31
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,785.53,561.77
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,739.92,534.17
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,632.21,461.97
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,540.04,397.78
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,538.21,399.82
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,526.45,393.04
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,465.2,348.42
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,406.08,304.2
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,342.99,255.1
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,281.58,206.08
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,219.02,155.91
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,163.84,111.27
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,107.1,67.25
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,61.59,33.43
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,22.49,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,13.67,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,47.2,23.55
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,93.58,58.56
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,143.64,97.99
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,203.98,146.95
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,261.68,194.71
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,329.19,249.43
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,388.99,296.97
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,452.25,345.53
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,510.46,388.92
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,570.26,432.04
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,624.97,470.63
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,679.7,508.07
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,728.57,539.09
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,773.54,566.16
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,814.5,590.81
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,853.4,613.71
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,887.21,631.69
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,918.38,647.66
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,943.3,660.8
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,965.1,671.91
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,978.85,676.66
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,998.69,685.06
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,1003.33,685.62
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,1004.29,684.21
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,999.49,678.12
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,991.03,670.04
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,928.99,632.85
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,848.72,580.35
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,891.66,611.62
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,907.21,620.16
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,873.85,600.75
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,837.79,580.22
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,799.9,559.23
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,754.58,533.18
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,704.61,504.68
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,653.52,473.98
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,593.64,434.45
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,534.43,393.91
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,477.46,353.79
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,420.24,311.69
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,355.9,262.06
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,295.39,213.76
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,230.2,161.46
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,172.22,114.29
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,112.01,67.71
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.58,32.03
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
