Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,14.25,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,48.49,22.31
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,100.89,60.8
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,154.0,103.03
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,217.86,155.44
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,278.75,206.02
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,346.5,260.9
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,408.29,310.14
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,473.0,359.67
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,531.75,403.18
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,591.92,446.05
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,647.59,483.91
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,702.81,519.11
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,751.91,548.4
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,799.44,575.9
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,836.07,597.42
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,875.38,620.47
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,908.68,638.74
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,939.08,655.09
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,963.56,669.76
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,984.65,682.47
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,999.68,690.87
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,1011.07,697.19
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,1015.72,700.37
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,1016.6,701.47
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,1011.65,699.79
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,1002.95,695.94
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,988.08,687.84
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,969.63,677.64
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,944.8,662.14
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,916.73,644.67
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,882.27,625.33
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,845.06,604.05
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,802.96,578.47
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,763.34,554.24
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,712.3,522.74
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,660.09,489.53
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,602.82,449.4
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,545.65,408.17
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,483.56,362.45
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,423.33,316.57
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,357.92,264.95
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,296.43,214.94
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,230.89,161.96
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,172.66,114.26
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,111.41,66.63
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,63.27,30.94
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,21.07,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,14.67,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,50.07,22.87
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,103.02,62.49
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,156.27,105.05
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,220.13,157.55
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,281.36,208.23
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,349.0,262.44
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,410.74,310.48
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,475.45,358.16
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,534.83,398.86
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,595.83,438.02
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,651.27,474.99
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,706.26,509.89
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,755.44,540.06
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,802.98,568.83
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,845.39,594.5
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,879.08,614.62
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,911.94,633.81
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,941.8,651.07
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,965.94,664.62
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,986.74,676.24
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,1003.75,684.29
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,1017.26,690.37
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,1021.83,692.74
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1022.62,693.14
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,1016.61,690.6
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,1006.86,686.03
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,991.44,677.38
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,972.46,666.74
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,946.67,653.58
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,917.7,638.34
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,882.96,618.67
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,845.55,597.14
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,802.56,571.77
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,752.91,541.67
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,701.45,510.88
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,650.64,478.43
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,592.34,438.39
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,534.72,397.59
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,472.04,352.23
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,411.41,306.79
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,345.46,255.5
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,284.2,206.39
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,219.51,154.73
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,161.1,107.63
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,102.13,62.25
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,56.2,27.93
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,20.23,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.61,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,45.58,21.68
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,93.24,58.7
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,144.1,98.69
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,205.13,147.84
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,265.03,196.22
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,335.76,252.03
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,397.0,299.76
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,461.77,348.51
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,429.29,323.92
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,361.71,271.95
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,437.3,327.58
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,511.36,380.11
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,549.79,405.2
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,587.75,429.78
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,731.98,531.23
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,881.38,626.96
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,742.51,530.71
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,561.55,401.28
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,469.29,338.41
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,386.32,279.32
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,723.48,522.46
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,1020.62,710.37
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,789.75,559.47
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,505.94,360.74
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,787.68,563.73
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1013.82,709.13
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,998.29,698.23
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,979.18,687.58
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,954.14,673.26
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,925.81,656.87
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,891.24,636.01
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,859.85,617.14
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,816.46,590.63
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,770.97,562.44
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,719.24,530.42
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,666.35,496.2
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,609.19,455.98
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,551.92,414.51
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,489.16,368.06
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,427.32,320.77
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,360.66,268.37
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,297.83,217.32
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,230.89,162.76
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,171.41,113.68
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,109.44,65.16
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,60.64,27.83
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,19.66,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,11.06,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,45.94,21.15
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,93.68,59.1
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,144.85,100.17
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,206.19,150.72
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,264.26,199.05
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,328.33,250.95
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,391.15,301.12
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,454.89,350.46
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,513.45,393.81
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,573.38,436.66
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,627.62,474.84
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,681.9,512.02
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,730.97,544.65
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,779.0,574.93
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,820.9,600.6
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,860.84,624.71
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,797.7,577.92
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,714.18,515.18
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,842.88,607.55
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,964.72,687.53
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,979.23,694.26
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,990.35,699.85
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,994.47,702.61
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,995.07,703.34
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,885.82,631.53
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,762.94,545.16
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,644.92,464.69
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,541.81,391.8
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,735.75,535.49
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,889.57,642.38
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,854.24,618.96
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,820.35,597.77
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,552.18,410.14
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,286.33,211.2
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,262.69,195.25
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,232.53,173.59
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,312.09,235.98
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,371.71,281.58
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,294.73,223.59
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,231.29,175.37
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,193.66,146.44
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,158.02,118.49
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,118.36,86.97
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,84.67,59.95
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,53.49,35.23
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,25.23,11.66
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.87,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,10.28,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,43.72,18.99
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,92.59,57.06
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,143.87,97.72
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,208.5,150.56
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,211.66,159.87
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,196.37,151.04
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,232.37,179.47
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,269.08,207.65
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,305.24,234.8
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,341.74,261.63
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,386.69,294.91
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,433.06,328.71
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,414.21,312.27
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,380.74,285.26
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,400.65,298.86
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,420.61,312.18
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,426.17,314.62
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,430.94,316.56
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,565.16,414.07
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,703.28,510.5
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,738.68,533.42
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,773.36,556.26
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,901.08,648.21
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,996.99,710.55
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,946.99,678.18
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,875.27,627.78
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,842.43,606.8
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,808.03,584.35
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,861.78,626.39
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,895.48,649.79
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,860.44,627.29
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,822.9,603.49
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,779.31,575.61
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,734.0,546.25
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,645.08,484.5
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,558.31,421.74
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,514.08,390.25
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,468.29,356.55
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,413.08,315.23
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,358.68,273.24
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,300.68,226.76
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,245.78,181.64
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,187.77,134.47
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,136.41,92.45
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,84.98,52.27
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,43.56,18.64
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,16.18,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.54,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.23,18.15
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,91.75,56.91
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,142.75,97.81
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,204.89,149.33
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,265.63,200.56
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,331.02,254.68
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,391.33,303.82
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,455.12,354.14
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,424.01,329.33
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,356.4,274.85
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,368.27,282.48
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,368.58,280.96
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,404.99,306.85
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,433.16,326.29
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,522.15,392.54
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,627.78,468.59
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,650.79,481.94
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,671.81,494.23
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,822.53,605.31
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,959.64,697.25
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,981.29,710.19
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,990.86,716.29
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,994.93,718.71
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,995.37,718.96
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,988.77,713.72
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,978.62,706.37
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,899.48,654.97
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,811.35,591.82
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,664.71,488.95
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,524.63,387.23
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,314.68,235.93
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,121.09,88.7
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,144.95,107.55
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,168.98,126.28
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,124.15,91.94
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,80.13,57.82
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,53.03,36.62
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,26.01,15.21
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,22.74,12.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,19.48,10.15
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.22,7.57
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.97,4.95
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.72,2.28
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.48,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.16,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.85,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.95,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.65,1.14
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,19.47,9.92
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,32.5,20.95
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,45.54,31.92
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,59.62,43.5
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,73.81,54.93
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,113.5,86.86
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,154.25,119.1
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,249.79,194.39
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,357.08,276.51
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,379.01,291.75
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,398.99,305.55
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,338.4,258.03
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,272.36,206.09
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,359.86,272.06
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,441.1,331.46
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,255.76,193.07
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,71.87,50.81
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,83.13,59.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,94.54,68.47
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,246.87,185.13
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,400.99,298.0
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,638.27,471.96
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,861.19,624.95
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,475.39,356.74
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,88.87,63.58
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,308.43,232.68
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,542.21,400.38
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,554.42,408.57
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,564.66,416.8
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,417.73,312.09
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,278.28,209.1
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,228.41,172.33
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,179.61,135.4
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,127.43,95.62
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,76.39,55.77
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,85.31,63.15
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,94.47,70.69
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,82.61,61.54
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,70.78,52.31
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,59.06,42.9
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,47.4,33.39
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,36.21,24.18
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,25.05,14.84
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,15.75,6.89
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.34,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.72,0.37
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,19.47,10.07
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,32.5,21.23
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,45.54,32.34
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,60.12,44.57
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,74.79,56.68
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,80.84,61.51
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,86.92,66.29
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,76.83,57.67
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,67.03,49.38
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,63.78,46.57
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,60.53,43.79
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,51.22,36.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,41.91,28.48
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,79.29,58.55
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,117.3,88.73
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,127.88,96.73
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,138.49,104.73
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,139.0,105.03
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,139.52,105.37
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,176.42,134.01
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,213.68,162.51
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,255.72,194.66
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,298.13,226.78
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,246.24,187.28
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,194.96,147.99
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,263.27,200.91
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,344.56,262.56
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,239.52,182.7
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,149.03,112.63
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,215.81,165.64
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,283.13,218.38
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,189.62,145.91
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,99.08,74.35
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,256.65,201.98
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,397.6,311.96
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,349.85,274.89
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,303.93,239.38
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,265.51,209.71
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,228.11,180.18
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,189.76,148.95
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,152.91,118.4
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,115.47,87.35
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,80.89,58.52
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,47.49,31.01
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,19.55,3.64
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,16.71,4.33
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,33.7,21.76
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,56.39,41.25
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,79.52,60.99
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,105.25,82.37
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,135.72,107.39
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,178.9,142.39
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,225.27,179.51
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,237.09,188.07
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,247.13,194.94
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,296.98,233.55
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,349.15,273.16
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,335.22,260.52
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,318.93,246.23
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,350.01,269.43
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,381.55,292.57
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,381.35,290.98
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,380.68,289.2
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,441.54,334.49
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,503.43,379.47
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,611.93,458.07
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,721.71,534.48
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,593.2,442.31
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,463.21,347.41
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,424.81,319.85
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,386.53,291.67
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,380.13,287.35
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,373.58,282.83
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,365.24,277.11
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,356.75,271.3
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,402.76,307.33
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,456.46,348.29
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,404.85,310.34
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,364.69,280.82
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,319.33,246.77
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,275.54,213.52
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,350.12,274.3
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,406.6,318.5
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,356.73,279.42
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,308.13,240.83
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,286.99,221.6
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,254.24,191.11
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,188.42,136.3
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,133.78,90.82
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,79.31,47.72
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,35.36,4.62
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.85,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,38.55,11.52
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,98.38,60.31
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,152.48,104.88
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,217.7,159.86
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,278.58,212.25
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,345.67,268.41
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,407.92,318.86
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,473.29,369.46
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,532.76,412.9
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,592.27,454.31
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,647.39,492.0
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,702.07,527.11
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,751.17,556.68
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,798.73,584.51
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,839.96,608.75
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,872.34,627.04
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,904.86,644.94
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,934.43,660.81
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,957.94,674.22
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,978.1,685.67
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,995.11,694.96
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,1008.62,702.25
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,1013.07,705.62
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,1013.7,706.93
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,1007.43,702.84
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,997.39,696.65
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,981.14,687.31
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,961.3,675.93
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,935.57,660.98
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,906.57,644.05
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,871.83,623.46
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,834.35,601.02
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,791.5,574.89
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,746.45,547.02
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,699.11,516.69
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,646.14,481.48
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,588.73,441.48
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,531.21,400.05
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,468.45,353.71
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,407.39,306.82
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,341.56,254.1
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,279.37,202.58
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,212.11,147.12
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,153.12,98.16
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,90.58,49.74
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,41.09,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,12.35,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
