Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,39.45,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,108.87,63.1
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,168.57,115.78
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,241.57,179.73
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,307.66,238.84
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,379.66,301.16
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,445.7,356.84
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,514.38,412.35
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,536.4,429.01
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,544.88,433.86
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,569.63,450.68
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,592.29,464.84
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,721.29,560.97
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,849.08,647.41
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,891.83,673.21
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,931.79,697.44
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,965.55,717.27
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,995.89,734.74
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,1019.6,749.28
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,1039.5,761.44
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,1052.7,768.32
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,1061.8,772.72
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,1065.15,774.69
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1064.37,774.21
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1056.85,768.5
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1045.24,760.36
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1027.23,749.33
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1005.35,735.92
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,976.54,718.4
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,944.3,698.61
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,906.86,676.24
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,866.45,651.64
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,818.6,620.6
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,768.73,587.74
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,713.93,551.33
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,658.0,512.39
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,598.92,467.63
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,536.74,419.33
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,468.7,365.99
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,402.89,312.38
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,329.87,250.98
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,263.44,193.4
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,190.49,131.69
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,128.68,79.28
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,50.17,9.98
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,34.52,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,101.5,59.01
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,161.47,111.35
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,234.37,174.22
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,301.79,233.36
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,375.24,295.9
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,441.74,350.78
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,511.19,405.22
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,575.11,452.21
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,640.03,497.33
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,698.93,537.18
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,752.58,570.03
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,803.4,600.1
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,852.42,628.21
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,895.23,651.34
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,935.28,672.09
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,969.41,689.58
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1000.24,704.8
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1023.69,717.89
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1043.36,728.84
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1057.61,736.35
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1067.85,741.65
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,1070.56,743.01
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1069.14,742.18
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1061.09,737.24
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1048.98,730.06
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1030.41,719.56
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1007.99,706.9
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,979.02,691.22
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,946.6,673.33
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,908.33,651.58
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,867.19,627.72
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,820.09,599.6
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,770.88,569.57
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,714.88,534.86
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,661.45,499.78
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,598.77,455.35
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,536.4,409.43
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,467.67,357.46
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,401.34,305.13
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,329.0,245.99
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,263.06,190.09
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,189.01,128.67
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,126.43,76.3
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,48.82,4.07
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,32.71,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,95.87,54.96
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,154.19,105.41
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,225.69,165.98
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,290.35,221.72
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,361.87,281.31
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,426.3,332.77
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,494.74,384.49
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,556.93,429.4
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,620.21,472.86
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,676.63,512.96
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,732.33,549.87
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,778.01,578.25
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,826.55,608.17
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,867.66,632.66
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,906.13,655.26
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,939.24,675.0
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,969.18,692.72
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,992.55,707.01
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1012.26,719.17
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1025.38,726.68
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,1034.63,731.95
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,1037.2,734.01
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,1035.76,733.81
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,1027.8,728.29
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1015.9,720.51
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,997.66,709.74
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,975.69,696.78
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,947.29,678.98
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,915.54,659.07
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,878.07,637.51
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,837.83,613.89
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,788.87,583.3
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,738.54,551.3
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,688.78,518.52
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,633.57,479.78
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,571.95,434.89
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,510.87,388.99
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,444.22,338.19
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,380.18,287.43
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,310.37,230.21
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,245.6,175.61
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,174.04,116.98
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,114.22,67.56
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,44.13,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,30.2,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,86.99,48.99
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,143.13,96.74
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,212.74,154.67
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,277.25,209.52
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,349.84,269.75
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,413.75,322.35
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,479.89,374.95
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,542.07,423.09
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,605.77,470.91
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,514.42,398.49
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,374.59,287.41
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,401.79,307.08
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,428.71,325.62
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,660.63,501.16
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,886.96,655.68
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,919.52,673.47
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,948.97,690.67
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,971.73,704.54
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,990.94,716.22
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,1003.03,721.98
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,1011.31,725.46
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,1013.72,726.43
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,1012.27,725.13
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,1004.94,719.22
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,993.8,711.1
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,975.5,699.61
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,953.63,685.99
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,925.94,667.34
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,895.04,646.74
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,857.14,624.15
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,816.66,599.67
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,770.5,569.89
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,727.31,541.88
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,673.11,505.6
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,618.17,466.52
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,557.18,421.85
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,496.98,376.47
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,430.68,326.01
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,368.24,276.62
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,297.86,219.46
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,233.94,166.12
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,163.89,109.32
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,105.91,61.8
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,41.15,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,16.63,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,39.13,21.97
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,73.54,51.49
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,112.41,83.68
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,150.93,115.87
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,192.24,149.78
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,232.31,181.8
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,274.08,214.16
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,291.77,226.71
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,305.96,236.0
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,336.65,258.11
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,367.26,279.61
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,460.28,348.36
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,571.82,427.26
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,622.66,461.75
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,674.64,497.07
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,804.99,588.87
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,920.81,662.51
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,935.25,670.96
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,954.01,683.39
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,966.44,691.05
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,975.31,696.58
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,977.53,698.87
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,976.1,699.04
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,882.82,638.67
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,757.14,549.91
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,779.38,567.76
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,785.9,574.3
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,719.69,528.35
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,645.28,476.64
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,604.96,450.11
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,564.7,423.0
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,639.96,482.2
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,689.96,521.35
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,580.9,442.37
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,479.52,367.56
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,356.46,274.74
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,250.2,192.53
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,213.57,164.46
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,177.96,136.35
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,141.19,106.56
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,106.28,77.89
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,69.02,47.76
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,38.38,22.49
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,17.78,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,26.57,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,75.93,41.6
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,129.54,87.64
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,196.21,142.56
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,255.5,193.11
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,321.02,247.51
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,382.36,297.25
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,447.58,348.24
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,302.31,237.68
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,102.49,77.0
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,103.76,77.95
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,105.08,78.59
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,146.07,110.33
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,187.82,141.93
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,403.74,306.77
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,625.33,462.76
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,775.25,565.74
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,914.19,652.05
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,936.78,662.93
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,956.07,673.19
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,898.42,635.47
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,822.81,582.87
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,813.29,576.35
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,801.45,567.66
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,893.22,631.26
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,958.07,670.46
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,855.9,606.68
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,725.78,519.09
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,814.7,584.24
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,868.44,618.68
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,831.49,596.34
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,792.1,573.25
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,746.67,545.79
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,699.57,516.72
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,646.58,482.61
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,593.06,445.78
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,532.91,402.9
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,475.19,360.2
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,409.83,310.36
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,347.75,261.27
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,279.2,206.03
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,217.31,154.68
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,148.56,99.14
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,92.41,52.7
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,32.28,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,26.7,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,76.48,40.73
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,131.82,89.1
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,200.15,145.91
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,262.45,199.5
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,332.54,258.58
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,395.22,310.8
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,461.61,364.31
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,522.01,411.01
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,582.42,456.23
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,512.35,399.13
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,398.04,307.18
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,403.69,309.33
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,406.68,308.92
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,432.79,327.63
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,458.83,346.07
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,697.47,526.2
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,920.95,678.69
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,807.78,597.25
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,661.71,487.21
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,839.0,617.2
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,987.66,714.06
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,990.33,714.25
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,989.23,713.27
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,828.4,606.06
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,634.13,465.35
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,657.27,483.55
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,664.47,489.85
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,493.65,366.42
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,330.12,244.56
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,452.67,338.87
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,564.78,422.16
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,530.54,398.07
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,495.22,373.53
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,561.89,427.15
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,598.63,457.26
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,537.26,411.18
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,476.98,365.02
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,412.36,314.32
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,349.89,263.74
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,280.74,207.0
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,218.3,154.52
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,148.71,98.09
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,92.19,50.75
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,31.82,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,25.65,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,73.04,37.61
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,128.56,86.15
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,199.58,144.57
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,263.78,199.27
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,336.61,260.31
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,400.13,312.99
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,467.44,366.98
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,530.09,415.99
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,593.46,464.17
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,648.84,504.41
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,703.82,542.06
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,754.49,575.37
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,798.5,603.46
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,839.42,628.84
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,877.87,652.2
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,911.26,672.13
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,941.75,690.01
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,963.66,701.88
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,982.04,711.49
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,996.43,718.56
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,1007.1,723.31
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,1009.3,724.57
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,1007.61,723.53
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,1000.02,718.87
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,988.59,711.92
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,969.98,700.17
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,947.79,686.23
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,919.43,667.24
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,887.89,646.25
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,850.27,623.55
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,810.06,598.91
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,764.06,569.03
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,716.2,537.53
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,666.17,504.77
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,610.85,465.73
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,549.81,420.15
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,489.6,373.88
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,423.15,321.7
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,359.64,270.14
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,289.86,212.7
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,225.94,158.83
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,154.67,100.99
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,96.73,51.29
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,32.93,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,24.43,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,69.07,34.47
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,123.8,83.07
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,193.17,140.17
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,258.06,195.3
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,332.27,257.47
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,395.26,309.9
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,462.09,363.76
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,525.55,412.9
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,590.31,461.48
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,548.34,426.04
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,475.77,366.72
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,638.44,491.29
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,796.37,603.38
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,837.65,630.05
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,876.51,655.47
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,909.41,675.32
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,939.38,693.07
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,962.28,706.03
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,981.66,716.7
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,993.45,722.44
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,1001.44,725.85
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,1004.07,727.03
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,1002.83,725.87
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,995.23,721.15
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,983.84,714.12
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,965.31,701.88
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,943.23,687.63
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,915.34,668.71
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,884.26,647.75
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,847.22,625.18
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,807.58,600.64
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,759.98,569.13
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,715.57,539.57
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,660.88,501.98
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,605.58,461.45
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,544.44,415.7
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,484.21,369.33
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,417.39,317.49
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,354.87,267.12
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,284.45,209.04
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,220.77,155.27
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,149.37,97.32
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,91.03,46.46
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,30.98,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,15.61,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,37.54,16.92
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,75.26,51.02
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,121.74,89.57
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,165.92,126.63
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,215.05,167.5
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,258.63,203.36
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,303.4,239.2
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,345.88,272.3
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,388.29,304.51
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,534.08,418.73
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,695.71,539.89
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,745.77,572.74
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,794.63,604.69
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,685.82,521.77
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,532.71,402.18
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,633.64,476.69
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,738.86,551.14
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,691.39,514.3
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,651.67,483.19
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,717.52,530.87
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,796.58,585.84
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,795.97,584.48
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,793.18,582.16
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,712.4,523.35
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,644.71,473.08
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,666.04,489.93
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,684.34,504.18
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,642.94,475.05
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,601.75,446.15
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,654.53,487.35
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,686.37,513.04
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,644.81,484.19
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,601.91,454.31
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,463.77,352.85
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,343.78,262.14
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,428.42,328.64
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,472.69,361.27
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,406.04,309.2
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,342.88,258.5
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,272.33,200.56
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,209.24,147.61
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,138.89,90.68
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,81.4,39.86
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,28.12,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
