Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,50.15,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,112.34,71.39
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,184.89,132.75
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,249.51,187.95
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,323.21,249.52
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,215.97,170.5
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,43.68
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,79.67,60.05
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,100.17,76.18
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,111.26,84.66
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,122.39,93.09
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,304.36,237.75
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,495.29,380.89
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,680.75,518.59
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,856.14,637.01
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,887.16,654.19
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,915.16,670.64
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,937.21,684.09
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,955.82,695.42
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,967.99,701.81
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,976.5,706.02
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,978.24,706.98
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,976.2,705.74
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,967.91,699.76
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,955.91,691.57
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,936.47,680.1
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,913.59,666.47
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,885.08,649.14
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,853.52,629.74
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,815.81,605.75
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,775.71,579.97
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,731.04,550.76
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,679.95,516.66
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,624.56,478.6
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,568.95,438.46
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,506.92,391.54
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,448.02,345.41
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,380.48,291.84
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,317.12,239.72
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,244.99,179.51
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,181.52,125.68
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,109.16,65.44
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,41.75,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,42.09,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,102.18,64.14
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,173.13,124.14
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,237.4,178.71
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,311.02,240.04
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,373.94,292.2
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,441.23,345.96
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,503.04,393.8
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,565.27,440.36
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,620.54,479.58
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,675.68,516.84
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,724.89,547.09
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,772.86,575.77
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,813.53,599.53
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,851.92,621.38
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,877.61,635.36
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,907.15,651.87
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,929.81,665.9
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,949.11,677.99
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,964.01,686.09
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,975.35,692.11
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,978.03,694.28
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,976.93,694.34
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,969.84,690.09
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,958.99,683.61
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,940.41,673.11
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,918.34,660.49
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,890.87,644.89
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,860.23,627.09
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,823.06,604.36
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,783.4,579.72
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,737.11,550.23
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,693.74,522.31
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,639.42,485.88
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,584.6,446.75
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,523.06,400.71
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,462.56,353.84
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,394.53,300.22
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,330.17,247.46
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,258.98,188.32
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,194.56,133.6
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,119.19,69.69
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,48.93,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,52.83,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,123.66,76.22
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,199.07,141.6
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,264.68,198.22
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,337.19,259.11
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,401.71,313.77
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,469.73,369.42
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,530.0,417.01
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,591.26,463.73
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,646.22,504.02
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,700.55,541.37
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,741.99,568.72
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,786.29,597.82
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,825.6,622.44
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,862.31,645.07
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,892.14,662.91
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,918.77,678.6
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,939.07,691.05
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,955.83,701.32
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,966.01,706.03
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,972.42,708.46
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,972.72,708.52
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,969.26,706.36
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,959.24,699.17
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,945.59,689.81
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,925.87,677.17
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,902.77,662.45
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,872.52,642.16
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,839.43,620.05
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,661.31,497.51
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,483.73,365.49
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,452.42,344.32
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,420.41,321.54
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,505.57,389.54
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,558.74,431.22
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,496.4,383.17
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,435.85,335.69
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,370.47,283.64
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,307.83,232.02
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,236.41,172.5
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,173.94,119.62
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,103.17,59.43
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,36.96,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,29.61,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,93.51,56.51
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,162.03,115.21
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,225.22,169.14
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,298.23,230.8
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,360.03,282.89
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,426.36,336.96
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,487.64,384.93
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,549.7,431.91
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,481.17,376.55
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,369.5,286.84
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,423.9,328.11
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,492.32,378.2
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,657.88,504.49
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,829.07,624.42
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,704.15,532.27
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,537.34,404.6
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,551.47,414.56
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,565.0,423.21
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,637.49,474.97
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,695.85,515.93
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,649.63,481.59
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,587.99,436.92
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,777.94,579.15
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,924.6,678.94
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,905.67,666.09
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,883.44,652.3
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,854.84,634.23
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,823.49,614.26
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,792.06,593.94
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,751.99,567.47
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,705.61,536.49
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,657.86,504.12
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,604.2,466.35
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,550.36,426.75
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,487.93,378.68
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,429.28,332.03
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,362.21,278.02
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,299.61,225.92
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,226.62,165.26
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,163.53,112.21
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,94.01,52.52
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,29.62,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,16.41,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,71.0,42.19
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,132.92,95.39
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,191.89,144.81
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,261.34,202.83
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,321.69,253.25
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,387.67,306.86
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,297.85,236.39
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,167.27,129.82
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,298.64,235.26
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,436.22,341.48
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,283.79,221.89
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,118.08,88.51
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,260.17,200.54
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,416.81,318.4
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,448.49,340.43
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,480.51,362.92
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,516.23,388.95
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,552.19,414.91
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,498.89,373.84
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,429.94,321.67
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,541.24,405.25
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,651.85,485.29
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,443.93,334.04
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,229.21,171.35
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,391.98,296.58
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,528.27,397.35
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,411.4,310.36
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,286.57,216.09
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,389.98,297.9
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,484.99,371.02
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,412.65,316.94
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,354.73,273.33
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,433.01,336.87
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,496.47,386.42
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,427.61,332.86
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,367.13,285.06
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,302.48,233.48
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,243.7,185.37
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,175.32,129.61
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,113.44,79.33
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,60.45,33.3
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.95,9.26
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.08,23.49
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,56.43,40.68
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,76.67,57.56
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,98.41,75.52
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,120.65,93.64
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,140.99,109.96
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,161.78,126.44
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,188.3,147.36
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,224.72,175.77
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,199.94,155.2
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,183.64,141.43
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,144.29,110.19
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,106.09,79.74
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,118.26,89.11
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,130.5,98.37
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,268.31,205.81
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,405.81,307.98
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,422.28,318.44
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,438.66,329.48
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,384.99,289.35
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,331.46,249.28
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,504.82,380.4
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,674.65,500.85
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,626.63,465.42
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,578.98,431.97
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,373.9,284.15
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,170.58,128.66
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,88.5,65.29
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.39
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,71.7,52.38
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,135.97,103.59
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,287.91,226.56
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,407.8,319.52
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,350.45,274.71
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,303.39,237.56
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,251.9,196.1
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,203.58,156.11
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,173.35,128.99
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,136.68,95.45
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,74.74,40.06
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,17.38,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.12
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,11.76
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.68
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,56.91,42.07
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,69.4,52.46
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,72.45,54.9
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,75.61,57.37
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,107.59,83.46
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,140.1,109.6
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,80.11,60.38
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,24.16,14.31
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,47.92,33.81
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,71.73,53.13
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,136.62,105.16
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,204.28,158.06
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,159.98,122.85
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,116.71,88.45
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,185.22,142.5
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,255.85,196.63
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,202.47,155.06
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,150.18,114.2
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,160.61,122.55
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,171.12,130.83
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,160.23,122.36
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,149.42,114.01
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,158.03,120.98
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,166.77,128.04
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,189.5,146.4
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,212.24,164.69
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,175.75,136.14
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,140.17,108.1
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,103.62,79.26
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,67.93,50.56
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,58.59,43.03
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,49.26,35.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,39.94,27.71
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,30.62,19.92
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,22.26,12.76
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.9,5.57
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.4,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.05,4.5
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.91,6.02
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.67,3.28
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.22,2.77
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.15,3.51
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.62,3.86
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.09,4.21
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,211.89,165.57
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,428.19,330.04
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,380.19,292.02
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,331.77,254.62
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,336.5,258.35
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,341.17,261.87
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,326.15,249.95
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,311.18,238.2
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,203.27,155.73
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,112.87,84.85
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,314.9,246.26
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,500.01,386.29
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,513.73,397.78
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,511.5,398.7
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,457.15,358.16
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,404.95,318.82
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,389.51,308.33
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,370.09,294.02
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,321.14,255.22
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,275.27,218.19
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,225.9,177.99
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,179.71,139.48
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,131.0,98.57
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,82.98,58.17
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,42.77,19.86
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,2.87
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,13.4
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.76
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.6,36.26
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.1,48.54
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,78.63,60.61
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,147.19,117.59
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,216.67,174.12
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,242.08,194.14
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,267.64,214.12
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,424.23,340.18
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,586.16,464.76
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,397.82,316.41
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,175.73,136.26
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,185.49,143.97
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,195.37,151.32
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,173.73,134.0
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,152.33,116.9
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,446.24,350.63
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,713.25,547.74
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,450.83,350.59
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,157.25,119.69
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,83.93,62.09
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.95,5.7
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,61.95,44.64
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,110.93,83.93
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,73.61,54.09
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,37.21,24.73
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,27.42,16.86
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,17.65,8.91
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,37.64,25.43
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,57.67,41.96
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,63.27,46.76
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.61
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,41.8,29.31
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,32.49,21.43
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,23.65,13.87
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.83,6.26
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,20.17,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,80.29,38.54
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,150.7,106.47
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,212.16,160.21
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,283.18,221.42
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,344.71,274.31
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,411.0,329.38
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,249.0,201.91
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,35.29,23.72
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,53.93,39.18
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,72.62,54.41
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,78.7,59.1
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,84.86,63.82
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,55.84,40.11
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,26.96,16.48
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,80.15,59.56
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,135.58,103.51
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,115.31,87.23
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,95.37,71.3
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,87.67,65.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,80.19,58.89
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,109.42,82.1
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,139.37,105.68
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,106.99,79.98
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,75.51,54.96
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,108.48,81.19
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,142.56,108.07
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,168.91,128.89
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,195.7,150.0
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,168.36,129.03
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,141.45,108.26
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,414.83,329.77
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,626.75,489.72
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,409.88,323.39
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,200.9,157.45
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,314.61,250.55
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,397.24,312.83
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,330.65,257.82
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,269.14,206.2
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,199.22,147.25
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,138.52,95.41
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,61.98,25.12
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
