Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.63,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.83,5.41
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,28.32,17.42
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,42.13,29.2
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,57.78,42.47
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,73.44,55.58
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,251.74,203.49
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,449.02,361.0
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,503.09,402.94
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,563.08,449.04
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,613.8,486.54
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,664.77,523.48
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,705.94,555.34
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,745.79,585.58
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,519.34,412.69
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,230.26,180.07
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,422.96,335.99
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,610.24,481.3
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,609.22,480.01
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,606.71,478.35
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,550.35,434.42
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,507.28,400.13
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,335.53,265.81
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,173.01,134.51
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,257.64,203.26
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,334.44,264.66
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,452.66,361.85
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,562.79,450.57
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,671.65,540.44
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,743.65,598.45
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,694.71,562.48
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,644.97,525.39
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,589.98,482.81
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,537.48,440.9
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,477.76,391.18
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,419.56,341.24
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,349.92,281.66
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,285.35,224.57
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,213.18,160.4
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,150.64,101.59
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,64.29,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,64.84,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,173.42,112.72
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,243.1,185.87
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,323.17,260.2
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,390.68,323.51
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,459.63,386.22
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,523.02,442.48
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,587.83,498.03
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,645.1,544.96
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,701.86,588.98
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,751.16,623.69
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,798.66,656.26
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,840.92,686.24
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,880.54,713.88
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,912.89,735.15
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,941.91,753.87
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,965.24,767.63
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,984.84,778.67
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,997.44,785.15
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,1006.04,788.93
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,1008.03,789.28
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,1005.97,786.98
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,997.02,779.41
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,984.1,769.29
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,965.55,756.42
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,943.28,741.07
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,913.87,720.7
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,881.21,698.04
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,843.12,671.39
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,802.37,642.67
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,753.59,607.71
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,703.41,571.33
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,646.62,528.78
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,589.4,483.55
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,528.9,433.27
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,465.84,379.41
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,394.44,317.89
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,327.27,257.8
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,247.49,186.8
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,177.69,120.04
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,74.81,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,62.08,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,166.0,105.6
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,235.45,178.99
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,315.13,251.44
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,382.77,312.83
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,455.0,375.34
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,514.23,424.39
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,577.56,474.05
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,634.53,518.55
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,691.13,560.68
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,741.05,595.65
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,789.29,628.81
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,831.04,655.88
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,870.21,680.76
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,902.79,700.75
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,932.1,718.38
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,954.58,732.65
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,973.39,744.56
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,985.85,750.92
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,994.42,754.84
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,996.45,756.0
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,994.49,754.72
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,985.83,748.36
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,973.27,739.6
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,954.53,727.65
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,932.15,713.36
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,902.7,693.47
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,870.07,671.4
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,831.49,645.88
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,790.33,618.33
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,742.79,585.84
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,693.69,551.73
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,638.03,511.04
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,581.98,467.79
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,521.54,419.02
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,458.65,366.78
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,387.77,308.13
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,321.21,250.49
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,242.42,181.46
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,173.65,116.05
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,72.96,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,51.01,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,140.05,85.92
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,207.22,156.26
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,282.49,224.05
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,347.75,282.62
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,417.99,343.08
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,479.88,394.64
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,543.84,445.59
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,599.15,489.63
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,654.33,532.25
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,703.46,567.71
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,745.75,597.31
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,785.6,624.23
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,823.14,649.16
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,853.78,667.89
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,881.44,684.37
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,903.31,697.51
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,921.79,708.33
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,934.36,715.4
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,943.32,720.13
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,944.8,720.98
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,942.55,719.47
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,933.88,712.61
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,921.58,703.44
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,902.95,690.87
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,880.96,676.1
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,851.38,656.3
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,818.97,634.48
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,781.38,608.65
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,741.56,581.06
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,697.9,550.4
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,647.79,514.55
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,592.92,472.98
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,538.08,430.22
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,475.39,379.47
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,414.8,329.0
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,347.89,273.23
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,284.08,218.27
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,208.89,153.88
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,144.76,94.85
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,61.35,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,20.08,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,50.79,27.43
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,97.03,70.77
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,143.26,110.64
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,185.3,147.4
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,230.31,186.1
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,271.81,220.84
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,314.89,256.0
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,352.0,285.53
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,388.89,314.26
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,263.41,212.25
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,123.1,95.37
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,162.77,127.33
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,203.43,159.49
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,228.13,178.73
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,253.26,198.2
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,287.85,225.2
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,310.22,242.57
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,373.62,293.02
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,451.73,353.92
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,397.5,311.15
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,356.98,278.88
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,363.62,283.8
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,370.05,288.46
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,334.3,260.98
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,299.1,233.8
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,232.93,181.83
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,181.77,141.12
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,149.02,115.23
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,116.89,89.6
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,176.9,138.89
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,231.39,182.97
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,207.02,163.92
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,183.14,145.17
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,154.91,122.27
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,127.58,99.81
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,95.52,73.36
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,70.3,52.25
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,47.46,32.83
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,24.58,12.89
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.06,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,44.95,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,123.69,68.55
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,193.75,143.7
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,274.84,215.99
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,338.56,274.12
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,410.51,337.5
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,474.34,392.87
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,540.81,448.71
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,597.65,494.39
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,654.58,538.6
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,700.47,570.53
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,749.95,604.14
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,791.06,632.31
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,829.88,658.6
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,863.48,679.91
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,894.19,698.93
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,916.84,712.08
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,936.04,722.81
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,950.01,729.92
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,960.3,734.58
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,962.9,735.49
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,961.67,733.98
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,954.21,727.34
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,942.99,718.37
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,924.39,705.18
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,902.28,689.75
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,874.71,671.35
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,844.03,650.82
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,806.3,624.96
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,766.14,597.27
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,719.6,565.03
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,671.54,531.26
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,617.18,491.21
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,566.48,451.83
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,503.92,401.62
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,442.88,351.03
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,372.87,292.76
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,307.34,236.07
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,230.09,169.39
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,163.06,105.86
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,68.45,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,44.54,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,122.31,64.13
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,188.33,139.38
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,262.71,205.9
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,327.27,263.72
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,397.63,324.38
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,454.53,371.67
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,515.57,419.97
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,571.65,463.17
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,628.03,505.08
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,675.57,538.43
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,721.75,569.09
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,762.43,595.2
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,801.05,619.41
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,832.53,638.74
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,861.11,655.97
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,883.7,669.05
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,903.1,680.02
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,917.84,687.94
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,921.47,688.59
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,923.96,690.65
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,922.89,690.51
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,914.22,684.67
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,902.11,676.68
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,891.5,670.19
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,870.09,656.48
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,841.54,636.8
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,810.26,615.32
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,772.76,590.28
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,733.14,563.6
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,581.69,453.78
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,427.27,336.16
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,491.14,387.88
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,530.97,418.18
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,467.59,368.01
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,406.68,318.92
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,337.57,262.83
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,273.78,209.08
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,197.25,144.55
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,132.3,85.36
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,56.65,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,31.34,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,87.29,40.98
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,148.57,107.47
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,218.79,167.85
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,281.03,221.46
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,349.69,278.91
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,402.58,322.57
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,456.37,365.43
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,256.83,209.69
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,13.91,6.06
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,15.77,7.64
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,17.64,9.14
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.04,10.28
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,20.44,11.41
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,39.99,27.55
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,59.58,43.53
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,80.61,60.63
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,102.3,78.16
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,112.59,86.41
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,122.96,94.73
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,184.16,144.09
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,247.35,194.23
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,186.77,146.0
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,128.01,98.79
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,115.63,89.14
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,103.34,79.45
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,265.64,213.1
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,413.7,330.71
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,430.22,345.03
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,454.18,365.22
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,344.41,277.74
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,243.34,195.58
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,216.27,174.27
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,190.34,153.41
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,162.56,130.58
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,135.49,107.99
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,167.06,133.57
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,187.77,147.57
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,129.5,97.37
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,77.36,50.34
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,28.42,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,26.62,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,74.85,32.04
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,136.53,100.86
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,205.14,161.58
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,265.06,215.07
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,331.84,273.24
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,393.85,325.52
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,457.42,377.29
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,511.95,420.79
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,567.56,463.77
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,616.62,499.71
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,665.4,534.37
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,705.7,561.51
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,744.54,586.56
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,778.02,607.57
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,809.38,626.76
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,715.17,556.34
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,604.63,470.96
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,607.04,471.84
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,607.96,470.83
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,522.69,406.05
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,450.61,350.18
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,367.63,286.41
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,299.3,232.68
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,245.18,190.97
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,205.92,160.2
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,177.75,137.88
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,150.07,115.8
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,256.96,203.18
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,364.53,288.23
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,318.57,252.1
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,264.75,210.19
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,237.08,188.97
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,210.13,167.82
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,179.17,142.75
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,149.12,118.01
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,118.06,92.19
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,88.24,67.03
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,58.68,41.98
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,28.46,15.75
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,13.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,32.68,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,90.23,33.23
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,155.09,112.53
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,227.3,176.79
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,290.14,233.0
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,359.38,293.29
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,322.23,264.85
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,251.07,205.74
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,269.49,220.71
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,286.17,233.5
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,341.74,278.28
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,400.57,324.86
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,262.54,212.11
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,105.61,81.3
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,114.93,88.51
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,124.3,95.58
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,140.29,108.3
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,156.44,121.11
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,201.41,156.94
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,247.39,193.11
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,331.82,260.43
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,404.23,317.49
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,297.96,233.3
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,184.66,142.49
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,218.0,169.47
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,251.64,196.43
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,302.99,237.55
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,340.44,267.44
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,357.66,282.35
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,360.93,286.51
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,381.61,304.91
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,406.48,325.94
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,367.01,295.06
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,328.23,264.29
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,284.07,228.12
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,241.55,192.64
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,195.42,153.92
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,152.34,117.11
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,104.22,76.18
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,56.84,34.78
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,22.3,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,29.56,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,81.7,23.02
