Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,151.78,106.62
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,231.22,175.63
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,296.41,233.2
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,368.41,295.31
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,307.72,248.78
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,208.37,166.87
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,187.66,149.36
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,163.77,128.76
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,87.14,66.08
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.84
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,407.01,331.47
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,808.45,636.71
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,838.92,654.95
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,873.18,677.53
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,898.37,694.1
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,920.32,708.39
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,937.64,719.75
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,951.45,728.75
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,955.32,730.64
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,955.43,730.09
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,949.94,726.14
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,940.68,719.76
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,922.18,709.1
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,900.21,696.05
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,873.03,677.91
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,842.75,657.5
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,682.38,540.05
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,506.52,402.47
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,587.21,468.61
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,631.4,504.98
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,600.45,479.97
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,566.28,452.21
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,502.72,401.03
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,440.91,349.74
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,369.58,290.12
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,303.04,232.47
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,223.5,164.02
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,158.55,101.3
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,58.41,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,32.85,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,90.19,19.25
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,158.08,112.85
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,233.05,179.77
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,298.02,237.96
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,369.78,300.45
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,427.73,350.26
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,487.41,399.68
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,432.86,354.4
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,352.29,286.59
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,512.54,415.89
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,686.76,549.07
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,728.53,576.11
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,768.74,602.24
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,800.69,621.96
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,830.08,639.59
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,849.65,651.7
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,870.81,664.98
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,898.47,681.37
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,915.08,690.03
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,919.3,692.61
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,919.99,693.07
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,913.41,687.47
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,903.34,679.73
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,893.93,674.34
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,873.72,661.66
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,848.98,646.3
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,821.1,628.69
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,784.57,604.56
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,745.73,578.58
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,703.3,549.88
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,658.93,519.24
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,605.05,478.66
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,550.98,436.78
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,489.29,387.98
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,429.18,338.79
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,358.92,280.87
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,296.28,226.99
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,218.16,160.26
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,151.45,96.72
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,55.64,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,38.87,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,103.91,12.69
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,177.58,127.49
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,260.65,204.14
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,327.78,266.67
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,400.99,332.94
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,466.15,390.33
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,534.18,448.09
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,587.64,492.57
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,645.07,538.58
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,697.69,578.02
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,749.4,615.43
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,792.98,645.24
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,834.37,672.81
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,869.39,695.48
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,901.54,715.76
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,926.5,732.04
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,947.97,745.81
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,963.87,754.18
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,975.99,759.93
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,980.2,761.86
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,980.46,761.46
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,974.2,755.24
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,964.0,746.52
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,947.07,734.99
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,926.44,721.02
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,899.54,702.73
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,869.32,682.12
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,832.45,656.69
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,792.92,629.19
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,746.22,596.16
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,697.92,561.52
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,642.69,520.26
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,586.97,476.3
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,523.58,424.93
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,464.69,375.22
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,393.51,314.48
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,326.61,255.13
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,247.01,184.72
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,177.64,115.18
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,67.15,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,37.29,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,101.5,0.24
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,173.35,124.52
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,251.62,197.35
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,315.06,256.08
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,387.92,320.93
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,449.48,374.02
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,513.28,426.65
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,569.92,472.08
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,626.9,516.19
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,676.35,552.82
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,724.64,586.52
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,766.46,615.44
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,800.03,638.01
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,832.81,658.94
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,862.81,677.68
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,886.26,692.77
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,906.47,705.58
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,920.77,712.93
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,931.56,717.93
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,934.73,719.51
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,934.24,718.78
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,927.27,712.8
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,916.7,704.56
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,900.0,693.21
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,879.93,679.68
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,687.68,540.68
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,466.51,369.03
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,630.47,501.55
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,751.71,593.35
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,672.07,535.16
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,597.94,480.18
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,574.48,462.8
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,549.14,442.61
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,487.61,392.34
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,427.74,342.13
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,360.18,286.06
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,295.28,230.1
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,217.64,162.76
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,151.18,98.24
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,55.57,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,11.13,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,29.07,17.68
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,47.31,34.46
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,68.83,53.39
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,90.68,72.43
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,112.77,91.44
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,142.28,116.44
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,227.3,188.71
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,311.59,259.0
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,265.82,218.73
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,193.69,156.65
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,278.2,226.47
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,368.42,298.9
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,357.08,288.44
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,356.38,286.59
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,272.9,218.78
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,180.02,142.43
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,182.91,144.82
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,185.86,147.15
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,98.71,76.2
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,17.66,9.1
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,56.33,41.29
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,95.48,73.62
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,67.52,50.59
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,39.99,27.79
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,36.26,24.73
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,32.53,21.65
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,205.93,168.38
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,376.76,308.09
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,261.38,213.35
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,155.35,124.72
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,138.08,110.87
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,121.24,97.1
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,104.02,82.74
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,86.9,68.28
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,68.97,53.03
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,51.01,37.52
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,34.61,23.12
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,18.56,8.35
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.53,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.92,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.85,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.31,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.63,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,43.66,32.48
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,83.83,67.11
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,120.97,98.79
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,159.08,130.93
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,84.0,66.82
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,15.78,8.01
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,15.79,8.0
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,15.79,7.98
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,14.4,6.76
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.01,5.55
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,64.26,49.35
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,117.14,93.89
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,64.26,49.17
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,13.01,5.49
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,20.45,11.87
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,27.89,18.25
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,36.74,25.83
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,45.58,33.42
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,62.84,48.2
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,80.11,62.99
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,63.75,49.14
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,47.42,35.24
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,33.9,23.69
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,20.41,12.07
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,18.55,10.5
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,16.69,8.91
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,14.37,6.89
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,12.04,4.86
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,9.72,2.82
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,7.4,0.75
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,5.09,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.77,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.43,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.77,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,7.4,0.19
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,12.04,4.58
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,18.07,9.99
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,24.11,15.38
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,30.16,20.67
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,36.21,25.9
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,20.87,12.53
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.56,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,6.49,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,7.42,0.77
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,19.96,11.6
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,32.52,22.39
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,24.16,15.11
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,15.79,7.89
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,154.11,125.73
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,305.68,250.55
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,241.94,197.56
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,192.98,156.57
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,229.63,187.32
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,280.51,229.39
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,214.76,175.05
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,163.85,132.49
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,140.42,113.1
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,117.35,93.9
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,106.49,84.9
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,95.7,75.93
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,82.53,64.9
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,69.81,54.22
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,61.87,47.56
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,53.93,40.87
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,48.33,36.15
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,42.73,31.4
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,36.67,26.19
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,30.62,20.94
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,24.58,15.66
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,18.54,10.31
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,12.5,4.91
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,6.48,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,3.34,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.43,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.77,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,8.79,1.24
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,14.82,6.99
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,21.32,12.87
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,27.83,18.72
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,34.81,24.86
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,41.8,30.91
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,65.18,51.15
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,90.01,72.4
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,184.76,153.6
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,280.87,233.44
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,294.47,243.68
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,307.68,253.8
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,222.56,182.56
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,131.63,105.59
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,125.38,100.41
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,119.26,95.21
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,151.25,121.8
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,183.93,148.69
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,262.39,213.55
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,332.43,270.35
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,322.94,262.44
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,313.47,254.89
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,261.1,212.35
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,199.31,161.64
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,187.32,151.8
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,175.49,141.98
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,132.13,106.2
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,90.05,71.06
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,52.07,39.01
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.84,7.16
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.98,5.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.12,3.99
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,223.37,188.35
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,393.15,324.89
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,324.74,264.57
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,261.67,208.52
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,191.67,146.11
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,131.14,86.7
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,47.85,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,8.1,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,67.19,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,151.9,102.27
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,235.05,182.4
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,299.32,242.59
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,373.84,309.99
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,438.86,367.42
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,507.24,425.64
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,564.25,473.7
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,621.68,520.74
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,672.19,560.86
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,716.4,593.91
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,758.99,625.4
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,799.54,655.0
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,653.83,538.75
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,458.66,375.87
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,480.15,393.22
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,501.29,409.49
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,419.65,341.48
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,322.16,260.41
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,269.35,217.45
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,206.24,165.6
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,202.67,162.51
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,199.16,159.4
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,159.29,126.86
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,120.38,94.89
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,117.5,92.67
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,114.66,90.46
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,140.29,111.95
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,166.81,134.1
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,140.83,112.77
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,115.27,91.69
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,102.98,81.78
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,90.76,71.78
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,274.24,229.17
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,401.86,331.96
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,331.73,270.44
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,267.05,212.88
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,187.48,143.23
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,121.47,80.95
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,43.9,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,52.49,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,130.53,87.13
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,205.04,159.8
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,269.26,218.9
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,340.91,282.82
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,401.48,335.42
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,465.17,388.34
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,522.05,434.68
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,580.05,480.26
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,386.51,322.55
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,130.31,104.77
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,136.97,110.64
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,143.72,115.99
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,151.06,121.59
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,158.47,127.23
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,130.99,104.22
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,104.38,82.02
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,178.02,142.58
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,254.82,203.61
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,278.94,222.09
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,289.91,230.45
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,287.6,228.38
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,285.3,226.44
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,274.88,218.17
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,264.55,210.03
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,217.3,172.38
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,183.56,145.3
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,173.3,137.67
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,163.2,129.94
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,135.91,108.04
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,109.04,86.19
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,97.27,76.66
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,85.56,67.02
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,258.84,213.41
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,379.01,307.41
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,311.06,249.73
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,247.85,195.49
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,176.85,134.11
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,116.4,77.22
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,41.91,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.3,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,74.95,48.64
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,141.12,111.11
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,190.94,157.89
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,246.01,209.02
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,301.24,260.04
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,361.99,315.29
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,350.6,305.83
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,339.55,295.22
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,371.82,322.23
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,403.33,348.0
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,414.22,356.9
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,435.14,373.99
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,455.92,390.06
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,475.89,405.3
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,337.41,286.4
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,174.24,144.21
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,177.63,147.1
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,181.09,149.97
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,274.04,230.29
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,359.1,303.12
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,356.31,300.77
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,353.41,298.5
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,281.85,237.47
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,201.36,168.27
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,185.97,155.27
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,170.81,142.4
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,253.65,216.01
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,336.22,288.5
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,408.01,353.28
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,468.74,407.31
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,425.98,370.24
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,383.98,333.5
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,339.07,293.8
