Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,89.83,30.45
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,198.91,153.45
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,266.72,221.14
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,342.86,293.91
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,406.4,354.71
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,473.41,416.68
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,532.53,469.81
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,592.68,522.06
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,644.92,566.09
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,691.3,602.7
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,735.72,637.41
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,778.37,670.24
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,813.78,695.95
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,846.59,719.4
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,873.24,737.25
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,896.72,752.54
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,912.73,762.72
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,925.17,770.31
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,869.83,726.77
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,806.82,677.51
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,869.29,724.82
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,923.96,764.72
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,833.08,694.61
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,729.19,614.01
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,795.21,666.0
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,839.88,699.81
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,704.81,594.59
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,561.51,476.85
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,635.58,541.19
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,684.81,582.33
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,631.79,538.93
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,578.31,493.84
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,516.47,440.88
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,456.1,387.72
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,387.41,326.82
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,322.81,267.49
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,244.62,195.49
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,179.56,131.64
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,78.74,2.11
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,78.45,21.84
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,174.11,131.23
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,238.54,192.76
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,311.9,259.37
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,374.02,314.52
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,440.31,370.58
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,497.59,417.4
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,553.76,461.16
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,604.2,497.4
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,654.23,531.01
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,697.85,558.8
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,739.94,584.68
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,775.09,604.97
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,807.91,623.36
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,833.99,641.36
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,857.14,657.74
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,874.18,671.11
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,880.59,677.31
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,887.06,683.14
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,890.1,686.73
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,886.28,684.51
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,879.05,680.1
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,865.4,671.89
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,855.59,666.5
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,831.65,650.64
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,804.8,632.75
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,771.06,610.41
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,735.0,586.18
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,686.68,552.53
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,637.74,517.7
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,589.53,481.09
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,538.44,441.27
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,479.28,393.2
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,421.77,345.07
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,355.22,289.32
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,293.22,235.41
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,220.66,171.54
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,157.38,112.85
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,70.41,6.03
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,77.2,16.84
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,172.34,127.17
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,237.13,188.67
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,311.06,255.68
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,373.62,311.72
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,440.54,369.44
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,495.11,415.6
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,553.61,463.28
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,604.97,503.82
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,656.02,542.59
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,699.98,574.29
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,742.41,604.37
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,777.69,629.01
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,810.58,651.72
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,836.72,669.98
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,852.84,680.93
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,870.96,692.53
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,885.89,701.87
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,775.75,620.6
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,628.48,504.69
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,581.6,467.14
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,520.25,417.97
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,708.28,569.83
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,853.78,677.92
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,836.24,663.61
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,808.76,643.17
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,776.0,619.56
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,740.87,594.16
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,696.18,561.42
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,650.3,527.62
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,598.72,487.72
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,546.9,446.46
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,489.77,399.21
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,431.82,350.23
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,365.16,294.3
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,302.92,240.24
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,229.26,176.17
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,165.0,117.42
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,73.86,11.21
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,72.24,11.38
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,160.6,117.33
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,224.39,177.6
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,297.52,243.84
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,360.45,301.03
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,428.02,360.66
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,485.1,409.7
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,543.8,458.48
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,591.99,497.53
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,642.68,537.38
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,686.17,568.78
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,728.23,598.47
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,763.67,622.58
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,796.84,644.65
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,822.6,660.91
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,845.49,674.95
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,862.49,684.98
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,883.76,698.15
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,889.94,701.67
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,892.64,702.97
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,887.76,697.95
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,879.43,690.7
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,866.35,681.52
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,850.0,670.15
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,825.65,653.09
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,805.05,638.87
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,772.42,615.82
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,737.43,590.99
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,692.74,558.69
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,646.93,525.2
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,595.86,486.03
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,544.52,445.35
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,484.95,397.02
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,429.78,350.75
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,363.84,294.76
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,302.22,240.71
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,227.88,175.73
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,163.23,116.82
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,73.65,15.79
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,12.97,4.85
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,21.33,12.43
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,29.7,19.83
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,39.01,27.96
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,48.33,35.98
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,56.73,43.08
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,65.13,50.07
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,73.3,56.77
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,81.51,63.42
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,88.75,69.19
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,96.02,74.94
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,98.33,76.55
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,100.68,78.21
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,148.81,117.42
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,198.54,157.21
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,195.44,154.19
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,192.4,151.36
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,227.9,180.07
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,277.6,219.67
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,172.08,135.13
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,84.81,64.02
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,154.42,120.91
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,227.46,179.57
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,253.95,200.64
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,268.25,212.12
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,212.63,167.74
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,170.81,134.05
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,421.53,340.76
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,609.78,487.24
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,559.07,446.74
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,508.62,406.95
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,450.18,359.5
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,393.84,312.73
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,328.44,259.88
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,267.76,209.15
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,194.69,147.59
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,133.52,94.35
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,60.98,15.42
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,61.98,1.09
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,139.81,97.0
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,201.3,152.53
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,272.28,214.13
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,333.55,267.16
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,399.65,322.75
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,455.65,368.9
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,513.58,415.23
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,565.53,455.73
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,617.96,495.61
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,658.63,526.09
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,701.2,557.29
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,604.84,480.9
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,482.68,381.58
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,392.59,310.2
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,297.64,233.38
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,256.52,200.27
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,204.55,158.41
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,169.02,130.25
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,134.31,102.55
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,318.25,250.37
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,485.86,379.63
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,307.11,240.71
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,117.41,88.78
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,136.79,104.48
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,156.77,120.46
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,199.98,156.02
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,254.57,200.29
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,184.09,144.04
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,110.94,84.93
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,100.17,76.59
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,89.46,68.15
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,269.1,217.44
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,395.83,316.68
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,330.67,262.26
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,270.2,210.88
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,198.57,150.1
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,138.68,97.75
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,63.41,19.11
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,39.96,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,89.55,61.06
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,131.31,99.01
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,176.92,138.81
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,218.34,174.88
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,261.74,211.84
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,300.63,244.78
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,340.19,277.63
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,374.97,305.43
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,409.36,332.38
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,404.12,326.1
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,382.89,307.12
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,376.71,300.49
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,368.38,292.07
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,462.97,368.8
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,574.91,457.13
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,576.63,456.47
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,576.71,454.86
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,723.73,572.17
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,858.72,672.36
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,700.73,552.73
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,517.1,406.73
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,349.76,275.57
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,165.28,126.98
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,128.54,98.01
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,92.74,69.46
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,94.82,71.41
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,96.98,73.43
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,162.36,127.11
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,224.51,177.54
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,373.57,301.76
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,495.52,400.05
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,429.98,346.46
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,372.04,298.41
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,307.34,244.71
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,248.04,194.33
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,178.15,135.05
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,112.93,79.65
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,51.79,17.29
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,69.17,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,156.64,107.07
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,219.7,164.74
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,292.45,227.46
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,353.21,280.04
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,418.35,334.53
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,367.14,294.8
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,279.5,223.55
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,309.88,247.52
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,340.32,270.74
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,254.21,201.18
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,144.28,111.16
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,139.55,107.12
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,135.04,103.16
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,326.96,257.58
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,520.99,406.51
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,436.44,339.16
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,348.82,269.57
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,629.04,489.95
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,871.46,663.95
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,869.98,661.11
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,865.15,657.74
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,851.77,648.12
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,835.23,636.48
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,587.46,456.59
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,316.1,244.58
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,159.61,123.38
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,17.64,8.71
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,126.46,97.69
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,244.25,191.28
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,221.75,173.78
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,199.54,156.6
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,173.46,135.75
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,147.96,115.11
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,120.63,93.09
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,94.14,71.31
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,65.96,47.79
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,36.58,23.27
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,17.18,3.17
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,9.27,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,18.56,8.86
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,32.07,20.9
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,46.34,33.28
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,61.64,46.33
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,76.93,59.17
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,91.71,71.34
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,106.54,83.34
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,119.83,93.88
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,133.2,104.33
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,239.53,191.42
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,355.81,283.16
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,424.65,336.1
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,509.63,399.77
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,371.67,292.35
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,216.45,168.52
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,206.92,160.93
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,197.44,152.97
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,234.86,182.62
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,286.81,222.95
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,359.1,279.83
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,444.77,345.26
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,542.16,420.43
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,634.72,490.0
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,707.14,545.56
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,775.79,594.5
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,742.74,571.59
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,707.7,548.09
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,659.23,514.67
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,610.59,479.3
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,559.74,442.09
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,509.16,404.13
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,449.71,357.58
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,392.5,311.63
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,325.44,257.26
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,266.46,207.87
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,197.93,150.31
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,138.27,99.08
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,64.9,28.21
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,9.73,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,19.49,9.42
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,34.84,22.89
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,50.73,36.46
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,67.65,50.73
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,84.55,64.76
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,100.93,78.11
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,117.36,91.29
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,120.9,93.8
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,124.7,96.49
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,136.03,105.41
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,147.44,114.34
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,449.92,360.7
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,733.86,575.7
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,761.23,593.15
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,786.33,610.4
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,708.56,550.59
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,617.14,478.89
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,730.86,566.27
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,836.79,642.27
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,754.77,582.68
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,677.17,523.37
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,740.6,573.5
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,804.33,619.51
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,678.89,526.84
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,552.04,429.4
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,526.95,412.3
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,501.07,393.95
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,570.38,449.96
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,620.08,489.76
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,570.29,451.8
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,520.58,413.59
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,464.39,368.9
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,409.64,324.29
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,345.39,272.29
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,285.44,222.22
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,216.62,163.99
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,155.54,111.12
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,72.09,33.65
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.03,16.47
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,46.98,33.82
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,65.57,50.28
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,86.48,68.6
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,108.03,87.33
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,127.14,103.76
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,146.67,120.36
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,163.64,134.34
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,180.83,148.32
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,260.06,215.54
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,345.28,286.66
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,371.72,308.02
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,398.36,329.52
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,444.09,367.25
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,490.92,405.52
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,530.14,435.95
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,555.69,455.54
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,489.52,400.78
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,435.78,355.52
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,559.52,458.69
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,681.2,557.27
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,672.73,550.25
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,662.28,542.21
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,440.96,363.34
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,205.21,165.86
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,195.64,158.44
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,186.19,150.85
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,305.01,252.66
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,405.13,336.52
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,373.0,310.14
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,340.64,283.55
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,427.8,356.78
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,483.64,400.67
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,416.23,342.74
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,352.18,286.07
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,276.65,218.38
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,212.32,158.44
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,105.12,56.28
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.85,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.7,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,6.01,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,8.33,1.6
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,11.11,4.08
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,13.9,6.54
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,16.69,8.96
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,19.48,11.35
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,85.6,68.41
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,158.41,129.6
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,172.19,140.7
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,186.16,152.01
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,236.87,193.62
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,279.12,227.59
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,393.6,321.25
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,499.52,404.95
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,385.56,312.41
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,242.6,195.41
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,281.08,227.0
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,307.17,247.82
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,305.99,246.78
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,304.81,245.91
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,269.21,217.26
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,222.46,179.5
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,187.05,150.81
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,152.38,122.35
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,160.57,129.74
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,168.91,137.21
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,122.89,99.05
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,78.42,61.66
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,71.21,55.7
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,64.2,49.82
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,55.79,42.69
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,47.39,35.48
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,39.01,28.26
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,30.63,20.92
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,22.72,13.87
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,14.83,6.77
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,8.33,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
